ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 00:00,2,0.000,ALERT,213.96,299.37,59.985,1410494404,"274151322000083","019011112586793",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,257163.9,257163.9,24174,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494439,150439.00
09/12/2014 00:00,2,0.000,ALERT,214.87,298.77,60.038,1410494404,"274151322000076","019011112586793",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,268926.5,268926.5,24166,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494441,150440.00
09/12/2014 00:00,2,0.000,ALERT,213.96,298.47,60.017,1410494404,"274151322000094","019011112586793",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,192835.6,192835.6,24639,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494443,150441.00
09/12/2014 00:00,2,0.000,ALERT,213.74,299.67,60.017,1410494404,"274151322000052","019011112586793",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,258363.4,258363.4,24115,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410494445,150442.00
09/12/2014 00:00,2,0.000,ALERT,214.19,298.77,60.012,1410494404,"274151322000085","019011112586793",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,257492.2,257492.2,24078,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494446,150443.00
09/12/2014 00:00,2,0.000,ALERT,214.19,298.47,59.996,1410494404,"274151322000087","019011112586793",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,244763.4,244763.4,24098,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494448,150444.00
09/12/2014 00:00,2,0.000,ALERT,213.51,299.07,60.017,1410494404,"274151322000088","019011112586793",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,250131.9,250131.9,24089,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494450,150445.00
09/12/2014 00:00,2,0.000,ALERT,213.96,299.97,60.017,1410494404,"274151322000095","019011112586793",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,266546.8,266546.8,24161,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494452,150446.00
09/12/2014 00:00,2,0.000,ALERT,214.64,298.17,60.017,1410494404,"274151322000068","019011112586793",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,191105.4,191105.4,24694,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410494454,150447.00
09/12/2014 00:00,2,0.000,ALERT,213.96,299.37,60.022,1410494404,"274151322000054","019011112586793",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,255037.1,255037.1,24227,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410494456,150448.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150449.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150450.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150451.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150452.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150453.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150454.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150455.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150456.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150457.00
09/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410494404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410495274,150458.00
09/12/2014 00:15,2,0.000,ALERT,213.74,298.47,60.006,1410495304,"274151322000083","019011112586793",0.00,5.50,0,294.86,301.47,0.0,0.0,0.000,257163.9,257163.9,24176,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410495339,150459.00
09/12/2014 00:15,2,0.000,ALERT,214.19,298.47,60.001,1410495304,"274151322000076","019011112586793",0.00,6.00,0,294.26,301.77,0.0,0.0,0.000,268926.5,268926.5,24168,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410495341,150460.00
09/12/2014 00:15,2,0.000,ALERT,213.51,297.87,60.006,1410495304,"274151322000094","019011112586793",0.00,5.50,0,293.96,300.87,0.0,0.0,0.000,192835.6,192835.6,24641,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410495343,150461.00
09/12/2014 00:15,2,0.000,ALERT,213.29,298.47,60.001,1410495304,"274151322000052","019011112586793",0.00,5.50,0,294.26,301.47,0.0,0.0,0.000,258363.4,258363.4,24117,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410495345,150462.00
09/12/2014 00:15,2,0.000,ALERT,213.74,298.77,60.038,1410495304,"274151322000085","019011112586793",0.00,6.00,0,294.26,301.47,0.0,0.0,0.000,257492.2,257492.2,24080,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410495346,150463.00
09/12/2014 00:15,2,0.000,ALERT,213.74,297.57,60.012,1410495304,"274151322000087","019011112586793",0.00,6.30,0,293.66,300.27,0.0,0.0,0.000,244763.4,244763.4,24100,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410495348,150464.00
09/12/2014 00:15,2,0.000,ALERT,213.29,297.87,60.006,1410495304,"274151322000088","019011112586793",0.00,6.30,0,294.26,300.87,0.0,0.0,0.000,250131.9,250131.9,24091,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410495350,150465.00
09/12/2014 00:15,2,0.000,ALERT,213.74,299.37,60.006,1410495304,"274151322000095","019011112586793",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,266546.8,266546.8,24163,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410495352,150466.00
09/12/2014 00:15,2,0.000,ALERT,214.41,297.57,60.006,1410495304,"274151322000068","019011112586793",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,191105.4,191105.4,24696,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410495354,150467.00
09/12/2014 00:15,2,0.000,ALERT,213.51,298.47,60.006,1410495304,"274151322000054","019011112586793",0.00,6.70,0,294.26,301.47,0.0,0.0,0.000,255037.1,255037.1,24229,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410495356,150468.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150469.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150470.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150471.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150472.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150473.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150474.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150475.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150476.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150477.00
09/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410495304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410496173,150478.00
09/12/2014 00:30,2,0.000,ALERT,213.96,299.37,60.012,1410496204,"274151322000083","019011112586793",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,257163.9,257163.9,24178,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496240,150479.00
09/12/2014 00:30,2,0.000,ALERT,214.41,298.77,60.006,1410496204,"274151322000076","019011112586793",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,268926.5,268926.5,24170,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496241,150480.00
09/12/2014 00:30,2,0.000,ALERT,213.74,298.17,60.006,1410496204,"274151322000094","019011112586793",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,192835.6,192835.6,24643,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496243,150481.00
09/12/2014 00:30,2,0.000,ALERT,213.51,299.07,60.006,1410496204,"274151322000052","019011112586793",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,258363.4,258363.4,24119,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410496245,150482.00
09/12/2014 00:30,2,0.000,ALERT,213.96,298.77,60.006,1410496204,"274151322000085","019011112586793",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,257492.2,257492.2,24082,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496247,150483.00
09/12/2014 00:30,2,0.000,ALERT,213.96,298.17,60.001,1410496204,"274151322000087","019011112586793",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,244763.4,244763.4,24102,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410496249,150484.00
09/12/2014 00:30,2,0.000,ALERT,213.51,299.07,60.001,1410496204,"274151322000088","019011112586793",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,250131.9,250131.9,24093,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496251,150485.00
09/12/2014 00:30,2,0.000,ALERT,213.96,299.97,60.006,1410496204,"274151322000095","019011112586793",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,266546.8,266546.8,24165,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496253,150486.00
09/12/2014 00:30,2,0.000,ALERT,214.41,298.17,60.012,1410496204,"274151322000068","019011112586793",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,191105.4,191105.4,24698,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496254,150487.00
09/12/2014 00:30,2,0.000,ALERT,213.74,299.37,60.006,1410496204,"274151322000054","019011112586793",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,255037.1,255037.1,24231,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410496256,150488.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150489.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150490.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150491.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150492.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150493.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150494.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150495.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150496.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150497.00
09/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410496204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497073,150498.00
09/12/2014 00:45,2,0.000,ALERT,214.41,303.28,60.017,1410497104,"274151322000083","019011112586793",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,257163.9,257163.9,24180,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497139,150499.00
09/12/2014 00:45,2,0.000,ALERT,215.09,302.98,60.028,1410497104,"274151322000076","019011112586793",0.00,6.00,0,297.57,304.48,0.0,0.0,0.000,268926.5,268926.5,24172,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497141,150500.00
09/12/2014 00:45,2,0.000,ALERT,214.41,302.37,60.022,1410497104,"274151322000094","019011112586793",0.00,5.00,0,296.06,303.58,0.0,0.0,0.000,192835.6,192835.6,24645,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497143,150501.00
09/12/2014 00:45,2,0.000,ALERT,214.19,302.37,60.022,1410497104,"274151322000052","019011112586793",0.00,5.50,0,296.96,304.48,0.0,0.0,0.000,258363.4,258363.4,24121,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410497145,150502.00
09/12/2014 00:45,2,0.000,ALERT,214.41,302.37,60.012,1410497104,"274151322000085","019011112586793",0.00,5.50,0,297.57,304.48,0.0,0.0,0.000,257492.2,257492.2,24084,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497146,150503.00
09/12/2014 00:45,2,0.000,ALERT,214.41,301.77,60.022,1410497104,"274151322000087","019011112586793",0.00,6.30,0,296.36,303.28,0.0,0.0,0.000,244763.4,244763.4,24104,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497148,150504.00
09/12/2014 00:45,2,0.000,ALERT,213.96,302.37,60.001,1410497104,"274151322000088","019011112586793",0.00,6.00,0,297.26,303.88,0.0,0.0,0.000,250131.9,250131.9,24095,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497150,150505.00
09/12/2014 00:45,2,0.000,ALERT,214.41,303.88,60.022,1410497104,"274151322000095","019011112586793",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,266546.8,266546.8,24167,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497152,150506.00
09/12/2014 00:45,2,0.000,ALERT,215.09,302.07,60.022,1410497104,"274151322000068","019011112586793",0.00,6.70,0,296.96,303.28,0.0,0.0,0.000,191105.4,191105.4,24700,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410497154,150507.00
09/12/2014 00:45,2,0.000,ALERT,214.41,302.98,60.033,1410497104,"274151322000054","019011112586793",0.00,6.30,0,297.26,304.48,0.0,0.0,0.000,255037.1,255037.1,24233,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410497156,150508.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150509.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150510.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150511.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150512.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150513.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150514.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150515.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150516.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150517.00
09/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410497104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410497973,150518.00
09/12/2014 01:00,2,0.000,ALERT,214.19,299.07,59.990,1410498005,"274151322000083","019011112586793",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,257163.9,257163.9,24182,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498040,150519.00
09/12/2014 01:00,2,0.000,ALERT,214.64,298.77,60.022,1410498005,"274151322000076","019011112586793",0.00,5.50,0,298.17,304.78,0.0,0.0,0.000,268926.5,268926.5,24174,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498042,150520.00
09/12/2014 01:00,2,0.000,ALERT,214.19,298.47,60.001,1410498005,"274151322000094","019011112586793",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,192835.6,192835.6,24647,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498044,150521.00
09/12/2014 01:00,2,0.000,ALERT,213.96,299.07,59.980,1410498005,"274151322000052","019011112586793",0.00,5.50,0,297.87,304.78,0.0,0.0,0.000,258363.4,258363.4,24123,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498045,150522.00
09/12/2014 01:00,2,0.000,ALERT,214.19,298.77,60.001,1410498005,"274151322000085","019011112586793",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,257492.2,257492.2,24086,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498047,150523.00
09/12/2014 01:00,2,0.000,ALERT,214.19,297.87,59.996,1410498005,"274151322000087","019011112586793",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,244763.4,244763.4,24106,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498049,150524.00
09/12/2014 01:00,2,0.000,ALERT,213.96,298.47,60.001,1410498005,"274151322000088","019011112586793",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,250131.9,250131.9,24097,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498051,150525.00
09/12/2014 01:00,2,0.000,ALERT,214.41,299.97,60.001,1410498005,"274151322000095","019011112586793",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,266546.8,266546.8,24169,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498053,150526.00
09/12/2014 01:00,2,0.000,ALERT,214.87,298.47,60.012,1410498005,"274151322000068","019011112586793",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,191105.4,191105.4,24702,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498055,150527.00
09/12/2014 01:00,2,0.000,ALERT,213.96,298.77,60.001,1410498005,"274151322000054","019011112586793",0.00,6.30,0,297.87,304.48,0.0,0.0,0.000,255037.1,255037.1,24235,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498056,150528.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150529.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150530.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150531.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150532.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150533.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150534.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150535.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150536.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150537.00
09/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410498005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410498874,150538.00
09/12/2014 01:15,2,0.000,ALERT,214.41,299.97,60.038,1410498904,"274151322000083","019011112586793",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,257163.9,257163.9,24184,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498939,150539.00
09/12/2014 01:15,2,0.000,ALERT,214.87,299.67,60.043,1410498904,"274151322000076","019011112586793",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,268926.5,268926.5,24176,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498941,150540.00
09/12/2014 01:15,2,0.000,ALERT,214.41,298.77,60.043,1410498904,"274151322000094","019011112586793",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,192835.6,192835.6,24649,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498943,150541.00
09/12/2014 01:15,2,0.000,ALERT,214.19,299.97,60.028,1410498904,"274151322000052","019011112586793",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,258363.4,258363.4,24125,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498945,150542.00
09/12/2014 01:15,2,0.000,ALERT,214.41,299.67,60.033,1410498904,"274151322000085","019011112586793",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,257492.2,257492.2,24088,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498947,150543.00
09/12/2014 01:15,2,0.000,ALERT,214.64,298.77,60.038,1410498904,"274151322000087","019011112586793",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,244763.4,244763.4,24108,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498949,150544.00
09/12/2014 01:15,2,0.000,ALERT,213.96,299.37,60.038,1410498904,"274151322000088","019011112586793",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,250131.9,250131.9,24099,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410498951,150545.00
09/12/2014 01:15,2,0.000,ALERT,214.41,300.27,60.033,1410498904,"274151322000095","019011112586793",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,266546.8,266546.8,24171,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498953,150546.00
09/12/2014 01:15,2,0.000,ALERT,215.32,298.47,60.049,1410498904,"274151322000068","019011112586793",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,191105.4,191105.4,24704,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498954,150547.00
09/12/2014 01:15,2,0.000,ALERT,214.19,299.67,60.059,1410498904,"274151322000054","019011112586793",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,255037.1,255037.1,24237,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410498956,150548.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150549.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150550.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150551.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150552.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150553.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150554.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150555.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150556.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150557.00
09/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410498904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410499774,150558.00
09/12/2014 01:30,2,0.000,ALERT,215.32,301.17,59.990,1410499804,"274151322000083","019011112586793",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,257163.9,257163.9,24186,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499839,150559.00
09/12/2014 01:30,2,0.000,ALERT,215.77,300.57,59.985,1410499804,"274151322000076","019011112586793",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,268926.5,268926.5,24178,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499841,150560.00
09/12/2014 01:30,2,0.000,ALERT,215.09,299.97,59.990,1410499804,"274151322000094","019011112586793",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,192835.6,192835.6,24651,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499843,150561.00
09/12/2014 01:30,2,0.000,ALERT,214.87,301.17,59.996,1410499804,"274151322000052","019011112586793",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,258363.4,258363.4,24127,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499845,150562.00
09/12/2014 01:30,2,0.000,ALERT,215.32,300.57,59.990,1410499804,"274151322000085","019011112586793",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,257492.2,257492.2,24090,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499846,150563.00
09/12/2014 01:30,2,0.000,ALERT,215.32,299.97,59.985,1410499804,"274151322000087","019011112586793",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,244763.4,244763.4,24110,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499848,150564.00
09/12/2014 01:30,2,0.000,ALERT,214.64,300.57,59.990,1410499804,"274151322000088","019011112586793",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,250131.9,250131.9,24101,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410499850,150565.00
09/12/2014 01:30,2,0.000,ALERT,215.09,301.77,59.996,1410499804,"274151322000095","019011112586793",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,266546.8,266546.8,24173,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410499852,150566.00
09/12/2014 01:30,2,0.000,ALERT,215.77,299.97,59.996,1410499804,"274151322000068","019011112586793",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,191105.4,191105.4,24706,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499854,150567.00
09/12/2014 01:30,2,0.000,ALERT,215.09,300.87,59.990,1410499804,"274151322000054","019011112586793",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,255037.1,255037.1,24239,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410499856,150568.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150569.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150570.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150571.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150572.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150573.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150574.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150575.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150576.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150577.00
09/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410499804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410500674,150578.00
09/12/2014 01:45,2,0.000,ALERT,214.87,299.97,60.012,1410500704,"274151322000083","019011112586793",0.00,4.50,0,296.66,303.88,0.0,0.0,0.000,257163.9,257163.9,24188,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500740,150579.00
09/12/2014 01:45,2,0.000,ALERT,215.54,300.27,60.012,1410500704,"274151322000076","019011112586793",0.00,5.00,0,296.06,303.88,0.0,0.0,0.000,268926.5,268926.5,24180,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500742,150580.00
09/12/2014 01:45,2,0.000,ALERT,214.87,299.67,60.012,1410500704,"274151322000094","019011112586793",0.00,4.50,0,295.76,302.68,0.0,0.0,0.000,192835.6,192835.6,24653,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500744,150581.00
09/12/2014 01:45,2,0.000,ALERT,214.64,299.67,59.990,1410500704,"274151322000052","019011112586793",0.00,5.00,0,296.06,303.58,0.0,0.0,0.000,258363.4,258363.4,24129,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500746,150582.00
09/12/2014 01:45,2,0.000,ALERT,214.87,300.27,60.017,1410500704,"274151322000085","019011112586793",0.00,4.50,0,296.36,303.58,0.0,0.0,0.000,257492.2,257492.2,24092,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500747,150583.00
09/12/2014 01:45,2,0.000,ALERT,214.87,299.07,60.012,1410500704,"274151322000087","019011112586793",0.00,5.00,0,295.46,302.68,0.0,0.0,0.000,244763.4,244763.4,24112,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410500749,150584.00
09/12/2014 01:45,2,0.000,ALERT,214.41,299.67,60.012,1410500704,"274151322000088","019011112586793",0.00,5.50,0,296.36,302.98,0.0,0.0,0.000,250131.9,250131.9,24103,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500751,150585.00
09/12/2014 01:45,2,0.000,ALERT,214.87,300.87,59.975,1410500704,"274151322000095","019011112586793",0.00,4.00,0,297.26,304.18,0.0,0.0,0.000,266546.8,266546.8,24175,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500753,150586.00
09/12/2014 01:45,2,0.000,ALERT,215.54,299.07,60.012,1410500704,"274151322000068","019011112586793",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,191105.4,191105.4,24708,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500755,150587.00
09/12/2014 01:45,2,0.000,ALERT,214.64,299.67,60.006,1410500704,"274151322000054","019011112586793",0.00,6.00,0,296.36,303.58,0.0,0.0,0.000,255037.1,255037.1,24241,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410500757,150588.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150589.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150590.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150591.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150592.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150593.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150594.00
