ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150595.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150596.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150597.00
09/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410500704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410501573,150598.00
09/12/2014 02:00,2,0.000,ALERT,214.19,300.27,60.028,1410501604,"274151322000083","019011112586793",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,257163.9,257163.9,24190,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501638,150599.00
09/12/2014 02:00,2,0.000,ALERT,214.64,299.37,60.028,1410501604,"274151322000076","019011112586793",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,268926.5,268926.5,24182,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501640,150600.00
09/12/2014 02:00,2,0.000,ALERT,214.19,299.07,60.017,1410501604,"274151322000094","019011112586793",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,192835.6,192835.6,24655,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410501642,150601.00
09/12/2014 02:00,2,0.000,ALERT,213.74,300.27,60.022,1410501604,"274151322000052","019011112586793",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,258363.4,258363.4,24131,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501644,150602.00
09/12/2014 02:00,2,0.000,ALERT,214.41,299.37,60.022,1410501604,"274151322000085","019011112586793",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,257492.2,257492.2,24094,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501646,150603.00
09/12/2014 02:00,2,0.000,ALERT,213.96,299.07,60.006,1410501604,"274151322000087","019011112586793",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,244763.4,244763.4,24114,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501648,150604.00
09/12/2014 02:00,2,0.000,ALERT,213.74,299.67,60.012,1410501604,"274151322000088","019011112586793",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,250131.9,250131.9,24105,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410501650,150605.00
09/12/2014 02:00,2,0.000,ALERT,213.96,300.57,60.017,1410501604,"274151322000095","019011112586793",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,266546.8,266546.8,24177,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501652,150606.00
09/12/2014 02:00,2,0.000,ALERT,214.87,299.07,60.012,1410501604,"274151322000068","019011112586793",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,191105.4,191105.4,24710,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501654,150607.00
09/12/2014 02:00,2,0.000,ALERT,213.96,299.97,60.028,1410501604,"274151322000054","019011112586793",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,255037.1,255037.1,24243,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410501656,150608.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150609.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150610.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150611.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150612.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150613.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150614.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150615.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150616.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150617.00
09/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410501604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410502474,150618.00
09/12/2014 02:15,2,0.000,ALERT,214.64,300.87,60.001,1410502504,"274151322000083","019011112586793",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,257163.9,257163.9,24192,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502539,150619.00
09/12/2014 02:15,2,0.000,ALERT,215.54,300.87,60.012,1410502504,"274151322000076","019011112586793",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,268926.5,268926.5,24184,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502541,150620.00
09/12/2014 02:15,2,0.000,ALERT,214.64,299.97,60.017,1410502504,"274151322000094","019011112586793",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,192835.6,192835.6,24657,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502542,150621.00
09/12/2014 02:15,2,0.000,ALERT,214.64,300.27,60.017,1410502504,"274151322000052","019011112586793",0.00,5.00,0,297.26,303.88,0.0,0.0,0.000,258363.4,258363.4,24133,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502544,150622.00
09/12/2014 02:15,2,0.000,ALERT,214.87,300.87,59.964,1410502504,"274151322000085","019011112586793",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,257492.2,257492.2,24096,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502546,150623.00
09/12/2014 02:15,2,0.000,ALERT,214.64,299.37,60.006,1410502504,"274151322000087","019011112586793",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,244763.4,244763.4,24116,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502548,150624.00
09/12/2014 02:15,2,0.000,ALERT,214.19,300.27,60.006,1410502504,"274151322000088","019011112586793",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,250131.9,250131.9,24107,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502550,150625.00
09/12/2014 02:15,2,0.000,ALERT,214.64,301.77,60.017,1410502504,"274151322000095","019011112586793",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,266546.8,266546.8,24179,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502552,150626.00
09/12/2014 02:15,2,0.000,ALERT,215.32,299.67,60.012,1410502504,"274151322000068","019011112586793",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,191105.4,191105.4,24712,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502554,150627.00
09/12/2014 02:15,2,0.000,ALERT,214.64,300.27,60.012,1410502504,"274151322000054","019011112586793",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,255037.1,255037.1,24245,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410502555,150628.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150629.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150630.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150631.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150632.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150633.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150634.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150635.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150636.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150637.00
09/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410502504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410503374,150638.00
09/12/2014 02:30,2,0.000,ALERT,214.41,300.57,60.022,1410503404,"274151322000083","019011112586793",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,257163.9,257163.9,24194,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503440,150639.00
09/12/2014 02:30,2,0.000,ALERT,215.09,301.17,60.028,1410503404,"274151322000076","019011112586793",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,268926.5,268926.5,24186,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503441,150640.00
09/12/2014 02:30,2,0.000,ALERT,214.41,300.27,60.038,1410503404,"274151322000094","019011112586793",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,192835.6,192835.6,24659,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503443,150641.00
09/12/2014 02:30,2,0.000,ALERT,214.19,300.27,60.028,1410503404,"274151322000052","019011112586793",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,258363.4,258363.4,24135,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410503445,150642.00
09/12/2014 02:30,2,0.000,ALERT,214.41,300.57,60.033,1410503404,"274151322000085","019011112586793",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,257492.2,257492.2,24098,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503447,150643.00
09/12/2014 02:30,2,0.000,ALERT,214.41,299.67,60.038,1410503404,"274151322000087","019011112586793",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,244763.4,244763.4,24118,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503449,150644.00
09/12/2014 02:30,2,0.000,ALERT,213.96,300.27,60.038,1410503404,"274151322000088","019011112586793",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,250131.9,250131.9,24109,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503451,150645.00
09/12/2014 02:30,2,0.000,ALERT,214.41,301.77,60.028,1410503404,"274151322000095","019011112586793",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,266546.8,266546.8,24181,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410503452,150646.00
09/12/2014 02:30,2,0.000,ALERT,214.87,299.97,60.033,1410503404,"274151322000068","019011112586793",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,191105.4,191105.4,24714,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503454,150647.00
09/12/2014 02:30,2,0.000,ALERT,214.19,300.27,60.033,1410503404,"274151322000054","019011112586793",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,255037.1,255037.1,24247,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410503456,150648.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150649.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150650.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150651.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150652.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150653.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150654.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150655.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150656.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150657.00
09/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410503404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410504275,150658.00
09/12/2014 02:45,2,0.000,ALERT,215.09,300.87,60.028,1410504304,"274151322000083","019011112586793",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,257163.9,257163.9,24196,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504339,150659.00
09/12/2014 02:45,2,0.000,ALERT,215.32,301.17,60.028,1410504304,"274151322000076","019011112586793",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,268926.5,268926.5,24188,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410504341,150660.00
09/12/2014 02:45,2,0.000,ALERT,214.87,300.57,60.028,1410504304,"274151322000094","019011112586793",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,192835.6,192835.6,24661,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504342,150661.00
09/12/2014 02:45,2,0.000,ALERT,214.64,300.87,60.028,1410504304,"274151322000052","019011112586793",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,258363.4,258363.4,24137,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410504344,150662.00
09/12/2014 02:45,2,0.000,ALERT,215.09,300.87,60.028,1410504304,"274151322000085","019011112586793",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,257492.2,257492.2,24100,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410504346,150663.00
09/12/2014 02:45,2,0.000,ALERT,215.09,299.67,60.028,1410504304,"274151322000087","019011112586793",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,244763.4,244763.4,24120,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504348,150664.00
09/12/2014 02:45,2,0.000,ALERT,214.41,300.57,60.022,1410504304,"274151322000088","019011112586793",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,250131.9,250131.9,24111,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504350,150665.00
09/12/2014 02:45,2,0.000,ALERT,214.87,301.77,60.028,1410504304,"274151322000095","019011112586793",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,266546.8,266546.8,24183,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504352,150666.00
09/12/2014 02:45,2,0.000,ALERT,215.54,299.97,60.022,1410504304,"274151322000068","019011112586793",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,191105.4,191105.4,24716,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504354,150667.00
09/12/2014 02:45,2,0.000,ALERT,214.64,300.57,60.006,1410504304,"274151322000054","019011112586793",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,255037.1,255037.1,24249,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410504355,150668.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150669.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150670.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150671.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150672.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150673.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150674.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150675.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150676.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150677.00
09/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410504304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410505173,150678.00
09/12/2014 03:00,2,0.000,ALERT,214.19,299.97,59.990,1410505204,"274151322000083","019011112586793",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,257163.9,257163.9,24199,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505239,150679.00
09/12/2014 03:00,2,0.000,ALERT,214.87,299.07,59.985,1410505204,"274151322000076","019011112586793",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,268926.5,268926.5,24190,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505241,150680.00
09/12/2014 03:00,2,0.000,ALERT,213.96,298.77,59.985,1410505204,"274151322000094","019011112586793",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,192835.6,192835.6,24663,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505243,150681.00
09/12/2014 03:00,2,0.000,ALERT,213.74,299.67,59.980,1410505204,"274151322000052","019011112586793",0.00,5.00,0,297.26,303.88,0.0,0.0,0.000,258363.4,258363.4,24139,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505245,150682.00
09/12/2014 03:00,2,0.000,ALERT,214.41,299.37,60.006,1410505204,"274151322000085","019011112586793",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,257492.2,257492.2,24102,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505246,150683.00
09/12/2014 03:00,2,0.000,ALERT,214.19,298.77,59.985,1410505204,"274151322000087","019011112586793",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,244763.4,244763.4,24122,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505248,150684.00
09/12/2014 03:00,2,0.000,ALERT,213.51,299.37,59.990,1410505204,"274151322000088","019011112586793",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,250131.9,250131.9,24113,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505250,150685.00
09/12/2014 03:00,2,0.000,ALERT,213.96,300.27,59.990,1410505204,"274151322000095","019011112586793",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,266546.8,266546.8,24185,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410505252,150686.00
09/12/2014 03:00,2,0.000,ALERT,214.64,298.77,59.985,1410505204,"274151322000068","019011112586793",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,191105.4,191105.4,24718,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505254,150687.00
09/12/2014 03:00,2,0.000,ALERT,213.74,299.97,59.980,1410505204,"274151322000054","019011112586793",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,255037.1,255037.1,24251,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410505256,150688.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150689.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150690.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150691.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150692.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150693.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150694.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150695.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150696.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150697.00
09/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410505204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506073,150698.00
09/12/2014 03:15,2,0.000,ALERT,214.19,299.97,59.996,1410506104,"274151322000083","019011112586793",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,257163.9,257163.9,24201,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506139,150699.00
09/12/2014 03:15,2,0.000,ALERT,214.87,299.67,60.001,1410506104,"274151322000076","019011112586793",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,268926.5,268926.5,24193,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506142,150700.00
09/12/2014 03:15,2,0.000,ALERT,213.96,299.07,60.001,1410506104,"274151322000094","019011112586793",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,192835.6,192835.6,24666,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506144,150701.00
09/12/2014 03:15,2,0.000,ALERT,213.96,299.97,59.996,1410506104,"274151322000052","019011112586793",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,258363.4,258363.4,24142,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410506147,150702.00
09/12/2014 03:15,2,0.000,ALERT,214.19,299.37,60.001,1410506104,"274151322000085","019011112586793",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,257492.2,257492.2,24105,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410506149,150703.00
09/12/2014 03:15,2,0.000,ALERT,214.41,299.07,60.006,1410506104,"274151322000087","019011112586793",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,244763.4,244763.4,24124,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506151,150704.00
09/12/2014 03:15,2,0.000,ALERT,213.74,299.67,59.990,1410506104,"274151322000088","019011112586793",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,250131.9,250131.9,24115,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506153,150705.00
09/12/2014 03:15,2,0.000,ALERT,213.96,300.57,60.001,1410506104,"274151322000095","019011112586793",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,266546.8,266546.8,24187,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506155,150706.00
09/12/2014 03:15,2,0.000,ALERT,214.87,298.77,59.996,1410506104,"274151322000068","019011112586793",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,191105.4,191105.4,24720,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506157,150707.00
09/12/2014 03:15,2,0.000,ALERT,213.96,299.97,60.001,1410506104,"274151322000054","019011112586793",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,255037.1,255037.1,24253,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410506158,150708.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150709.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150710.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150711.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150712.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150713.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150714.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150715.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150716.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150717.00
09/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410506104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410506975,150718.00
09/12/2014 03:30,2,0.000,ALERT,214.19,301.47,60.012,1410507004,"274151322000083","019011112586793",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,257163.9,257163.9,24203,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507039,150719.00
09/12/2014 03:30,2,0.000,ALERT,214.87,300.27,59.996,1410507004,"274151322000076","019011112586793",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,268926.5,268926.5,24195,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507041,150720.00
09/12/2014 03:30,2,0.000,ALERT,214.19,299.97,60.022,1410507004,"274151322000094","019011112586793",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,192835.6,192835.6,24668,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507042,150721.00
09/12/2014 03:30,2,0.000,ALERT,213.96,301.17,60.012,1410507004,"274151322000052","019011112586793",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,258363.4,258363.4,24144,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507044,150722.00
09/12/2014 03:30,2,0.000,ALERT,214.19,300.57,60.049,1410507004,"274151322000085","019011112586793",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,257492.2,257492.2,24107,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507046,150723.00
09/12/2014 03:30,2,0.000,ALERT,214.19,299.97,60.012,1410507004,"274151322000087","019011112586793",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,244763.4,244763.4,24126,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507048,150724.00
09/12/2014 03:30,2,0.000,ALERT,213.74,300.57,60.017,1410507004,"274151322000088","019011112586793",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,250131.9,250131.9,24117,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507050,150725.00
09/12/2014 03:30,2,0.000,ALERT,214.19,301.77,60.017,1410507004,"274151322000095","019011112586793",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,266546.8,266546.8,24189,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507052,150726.00
09/12/2014 03:30,2,0.000,ALERT,214.64,299.97,60.017,1410507004,"274151322000068","019011112586793",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,191105.4,191105.4,24722,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507053,150727.00
09/12/2014 03:30,2,0.000,ALERT,213.96,301.17,60.038,1410507004,"274151322000054","019011112586793",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,255037.1,255037.1,24255,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507055,150728.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150729.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150730.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150731.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150732.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150733.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150734.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150735.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150736.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150737.00
09/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410507004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410507872,150738.00
09/12/2014 03:45,2,0.000,ALERT,214.41,300.87,60.038,1410507904,"274151322000083","019011112586793",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,257163.9,257163.9,24205,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507939,150739.00
09/12/2014 03:45,2,0.000,ALERT,215.32,301.17,60.070,1410507904,"274151322000076","019011112586793",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,268926.5,268926.5,24197,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507941,150740.00
09/12/2014 03:45,2,0.000,ALERT,214.41,300.27,60.043,1410507904,"274151322000094","019011112586793",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,192835.6,192835.6,24670,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507943,150741.00
09/12/2014 03:45,2,0.000,ALERT,214.19,300.87,60.038,1410507904,"274151322000052","019011112586793",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,258363.4,258363.4,24146,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410507945,150742.00
09/12/2014 03:45,2,0.000,ALERT,214.64,300.57,60.043,1410507904,"274151322000085","019011112586793",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,257492.2,257492.2,24109,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410507946,150743.00
09/12/2014 03:45,2,0.000,ALERT,214.41,299.67,60.033,1410507904,"274151322000087","019011112586793",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,244763.4,244763.4,24129,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507949,150744.00
09/12/2014 03:45,2,0.000,ALERT,213.96,300.27,60.038,1410507904,"274151322000088","019011112586793",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,250131.9,250131.9,24120,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507951,150745.00
09/12/2014 03:45,2,0.000,ALERT,214.41,301.47,60.038,1410507904,"274151322000095","019011112586793",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,266546.8,266546.8,24192,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507954,150746.00
09/12/2014 03:45,2,0.000,ALERT,215.09,299.67,60.038,1410507904,"274151322000068","019011112586793",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,191105.4,191105.4,24725,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410507956,150747.00
09/12/2014 03:45,2,0.000,ALERT,214.19,300.57,60.038,1410507904,"274151322000054","019011112586793",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,255037.1,255037.1,24258,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410507959,150748.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150749.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150750.00
