ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150751.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150752.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150753.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150754.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150755.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150756.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150757.00
09/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410507904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410508775,150758.00
09/12/2014 04:00,2,0.000,ALERT,214.41,300.57,59.996,1410508804,"274151322000083","019011112586793",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,257163.9,257163.9,24207,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508839,150759.00
09/12/2014 04:00,2,0.000,ALERT,214.87,299.67,59.996,1410508804,"274151322000076","019011112586793",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,268926.5,268926.5,24199,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508841,150760.00
09/12/2014 04:00,2,0.000,ALERT,214.19,299.37,59.975,1410508804,"274151322000094","019011112586793",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,192835.6,192835.6,24672,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410508842,150761.00
09/12/2014 04:00,2,0.000,ALERT,213.96,299.07,59.985,1410508804,"274151322000052","019011112586793",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,258363.4,258363.4,24148,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410508844,150762.00
09/12/2014 04:00,2,0.000,ALERT,214.19,299.67,60.012,1410508804,"274151322000085","019011112586793",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,257492.2,257492.2,24111,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410508846,150763.00
09/12/2014 04:00,2,0.000,ALERT,214.19,299.37,60.012,1410508804,"274151322000087","019011112586793",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,244763.4,244763.4,24131,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508848,150764.00
09/12/2014 04:00,2,0.000,ALERT,213.74,299.97,59.990,1410508804,"274151322000088","019011112586793",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,250131.9,250131.9,24122,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508850,150765.00
09/12/2014 04:00,2,0.000,ALERT,214.41,300.87,60.001,1410508804,"274151322000095","019011112586793",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,266546.8,266546.8,24194,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508852,150766.00
09/12/2014 04:00,2,0.000,ALERT,214.87,299.07,59.985,1410508804,"274151322000068","019011112586793",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,191105.4,191105.4,24727,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508853,150767.00
09/12/2014 04:00,2,0.000,ALERT,214.19,300.27,59.996,1410508804,"274151322000054","019011112586793",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,255037.1,255037.1,24260,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410508855,150768.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150769.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150770.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150771.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150772.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150773.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150774.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150775.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150776.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150777.00
09/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410508804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410509672,150778.00
09/12/2014 04:15,2,0.000,ALERT,214.19,300.87,60.017,1410509705,"274151322000083","019011112586793",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,257163.9,257163.9,24209,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410509740,150779.00
09/12/2014 04:15,2,0.000,ALERT,214.64,300.27,60.006,1410509705,"274151322000076","019011112586793",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,268926.5,268926.5,24201,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410509741,150780.00
09/12/2014 04:15,2,0.000,ALERT,213.96,299.97,60.001,1410509705,"274151322000094","019011112586793",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,192835.6,192835.6,24674,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410509743,150781.00
09/12/2014 04:15,2,0.000,ALERT,213.96,301.17,60.012,1410509705,"274151322000052","019011112586793",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,258363.4,258363.4,24150,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410509745,150782.00
09/12/2014 04:15,2,0.000,ALERT,214.19,300.27,60.001,1410509705,"274151322000085","019011112586793",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,257492.2,257492.2,24113,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410509747,150783.00
09/12/2014 04:15,2,0.000,ALERT,214.19,299.97,60.017,1410509705,"274151322000087","019011112586793",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,244763.4,244763.4,24133,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410509749,150784.00
09/12/2014 04:15,2,0.000,ALERT,213.74,300.57,60.001,1410509705,"274151322000088","019011112586793",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,250131.9,250131.9,24124,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410509751,150785.00
09/12/2014 04:15,2,0.000,ALERT,214.19,301.47,60.001,1410509705,"274151322000095","019011112586793",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,266546.8,266546.8,24196,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410509753,150786.00
09/12/2014 04:15,2,0.000,ALERT,214.87,299.97,60.006,1410509705,"274151322000068","019011112586793",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,191105.4,191105.4,24729,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410509754,150787.00
09/12/2014 04:15,2,0.000,ALERT,213.96,301.17,60.012,1410509705,"274151322000054","019011112586793",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,255037.1,255037.1,24262,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410509756,150788.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150789.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150790.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150791.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150792.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150793.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150794.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150795.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150796.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150797.00
09/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410509705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410510574,150798.00
09/12/2014 04:30,2,0.000,ALERT,213.96,301.17,60.022,1410510604,"274151322000083","019011112586793",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,257163.9,257163.9,24211,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410510639,150799.00
09/12/2014 04:30,2,0.000,ALERT,214.41,300.87,60.022,1410510604,"274151322000076","019011112586793",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,268926.5,268926.5,24203,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510641,150800.00
09/12/2014 04:30,2,0.000,ALERT,213.74,300.27,60.022,1410510604,"274151322000094","019011112586793",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,192835.6,192835.6,24676,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410510643,150801.00
09/12/2014 04:30,2,0.000,ALERT,213.74,300.27,60.022,1410510604,"274151322000052","019011112586793",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,258363.4,258363.4,24152,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510645,150802.00
09/12/2014 04:30,2,0.000,ALERT,213.96,300.87,60.017,1410510604,"274151322000085","019011112586793",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,257492.2,257492.2,24115,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510646,150803.00
09/12/2014 04:30,2,0.000,ALERT,213.74,299.67,59.985,1410510604,"274151322000087","019011112586793",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,244763.4,244763.4,24135,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510648,150804.00
09/12/2014 04:30,2,0.000,ALERT,213.51,300.27,60.028,1410510604,"274151322000088","019011112586793",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,250131.9,250131.9,24126,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510650,150805.00
09/12/2014 04:30,2,0.000,ALERT,213.96,301.77,60.022,1410510604,"274151322000095","019011112586793",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,266546.8,266546.8,24198,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510652,150806.00
09/12/2014 04:30,2,0.000,ALERT,214.64,299.97,60.022,1410510604,"274151322000068","019011112586793",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,191105.4,191105.4,24731,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410510654,150807.00
09/12/2014 04:30,2,0.000,ALERT,213.51,300.87,60.022,1410510604,"274151322000054","019011112586793",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,255037.1,255037.1,24264,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410510656,150808.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150809.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150810.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150811.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150812.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150813.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150814.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150815.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150816.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150817.00
09/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410510604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410511474,150818.00
09/12/2014 04:45,2,0.000,ALERT,214.19,299.97,60.001,1410511504,"274151322000083","019011112586793",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,257163.9,257163.9,24213,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410511539,150819.00
09/12/2014 04:45,2,0.000,ALERT,214.87,299.67,59.996,1410511504,"274151322000076","019011112586793",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,268926.5,268926.5,24205,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410511541,150820.00
09/12/2014 04:45,2,0.000,ALERT,214.19,299.37,59.975,1410511504,"274151322000094","019011112586793",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,192835.6,192835.6,24678,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410511543,150821.00
09/12/2014 04:45,2,0.000,ALERT,213.96,300.27,60.038,1410511504,"274151322000052","019011112586793",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,258363.4,258363.4,24154,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410511545,150822.00
09/12/2014 04:45,2,0.000,ALERT,214.19,299.67,59.990,1410511504,"274151322000085","019011112586793",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,257492.2,257492.2,24117,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410511547,150823.00
09/12/2014 04:45,2,0.000,ALERT,214.19,299.07,59.996,1410511504,"274151322000087","019011112586793",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,244763.4,244763.4,24137,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410511548,150824.00
09/12/2014 04:45,2,0.000,ALERT,213.74,299.37,60.001,1410511504,"274151322000088","019011112586793",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,250131.9,250131.9,24128,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410511551,150825.00
09/12/2014 04:45,2,0.000,ALERT,214.19,300.87,59.996,1410511504,"274151322000095","019011112586793",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,266546.8,266546.8,24200,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410511552,150826.00
09/12/2014 04:45,2,0.000,ALERT,214.87,299.07,59.990,1410511504,"274151322000068","019011112586793",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,191105.4,191105.4,24733,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410511554,150827.00
09/12/2014 04:45,2,0.000,ALERT,213.96,299.67,60.006,1410511504,"274151322000054","019011112586793",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,255037.1,255037.1,24266,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410511556,150828.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150829.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150830.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150831.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150832.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150833.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150834.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150835.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150836.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150837.00
09/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410511504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410512373,150838.00
09/12/2014 05:00,2,0.000,ALERT,213.29,299.37,60.006,1410512404,"274151322000083","019011112586793",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,257163.9,257163.9,24215,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512439,150839.00
09/12/2014 05:00,2,0.000,ALERT,213.96,298.17,60.006,1410512404,"274151322000076","019011112586793",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,268926.5,268926.5,24207,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410512441,150840.00
09/12/2014 05:00,2,0.000,ALERT,213.51,297.87,60.017,1410512404,"274151322000094","019011112586793",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,192835.6,192835.6,24680,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512442,150841.00
09/12/2014 05:00,2,0.000,ALERT,213.29,299.07,60.006,1410512404,"274151322000052","019011112586793",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,258363.4,258363.4,24156,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512444,150842.00
09/12/2014 05:00,2,0.000,ALERT,213.51,298.47,60.033,1410512404,"274151322000085","019011112586793",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,257492.2,257492.2,24119,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512446,150843.00
09/12/2014 05:00,2,0.000,ALERT,213.29,298.17,59.975,1410512404,"274151322000087","019011112586793",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,244763.4,244763.4,24139,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512448,150844.00
09/12/2014 05:00,2,0.000,ALERT,213.06,298.47,60.006,1410512404,"274151322000088","019011112586793",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,250131.9,250131.9,24130,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410512450,150845.00
09/12/2014 05:00,2,0.000,ALERT,213.29,299.37,60.006,1410512404,"274151322000095","019011112586793",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,266546.8,266546.8,24202,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512452,150846.00
09/12/2014 05:00,2,0.000,ALERT,213.96,297.87,59.980,1410512404,"274151322000068","019011112586793",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,191105.4,191105.4,24735,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512454,150847.00
09/12/2014 05:00,2,0.000,ALERT,213.29,299.07,60.012,1410512404,"274151322000054","019011112586793",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,255037.1,255037.1,24268,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410512455,150848.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150849.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150850.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150851.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150852.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150853.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150854.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150855.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150856.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150857.00
09/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410512404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410513274,150858.00
09/12/2014 05:15,2,0.000,ALERT,213.96,299.67,60.012,1410513304,"274151322000083","019011112586793",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,257163.9,257163.9,24217,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410513338,150859.00
09/12/2014 05:15,2,0.000,ALERT,214.41,299.67,60.017,1410513304,"274151322000076","019011112586793",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,268926.5,268926.5,24209,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513340,150860.00
09/12/2014 05:15,2,0.000,ALERT,213.96,298.77,60.017,1410513304,"274151322000094","019011112586793",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,192835.6,192835.6,24682,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513343,150861.00
09/12/2014 05:15,2,0.000,ALERT,213.74,299.07,60.022,1410513304,"274151322000052","019011112586793",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,258363.4,258363.4,24158,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513345,150862.00
09/12/2014 05:15,2,0.000,ALERT,213.96,299.37,60.017,1410513304,"274151322000085","019011112586793",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,257492.2,257492.2,24121,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513346,150863.00
09/12/2014 05:15,2,0.000,ALERT,213.96,298.17,60.006,1410513304,"274151322000087","019011112586793",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,244763.4,244763.4,24141,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410513348,150864.00
09/12/2014 05:15,2,0.000,ALERT,213.51,298.77,60.022,1410513304,"274151322000088","019011112586793",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,250131.9,250131.9,24132,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513350,150865.00
09/12/2014 05:15,2,0.000,ALERT,213.74,300.27,60.017,1410513304,"274151322000095","019011112586793",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,266546.8,266546.8,24204,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410513352,150866.00
09/12/2014 05:15,2,0.000,ALERT,214.41,298.47,60.017,1410513304,"274151322000068","019011112586793",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,191105.4,191105.4,24737,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513354,150867.00
09/12/2014 05:15,2,0.000,ALERT,213.51,299.07,59.985,1410513304,"274151322000054","019011112586793",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,255037.1,255037.1,24270,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410513356,150868.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150869.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150870.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150871.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150872.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150873.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150874.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150875.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150876.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150877.00
09/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410513304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410514173,150878.00
09/12/2014 05:30,2,0.000,ALERT,213.29,299.67,60.017,1410514205,"274151322000083","019011112586793",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,257163.9,257163.9,24219,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410514240,150879.00
09/12/2014 05:30,2,0.000,ALERT,213.96,298.77,60.001,1410514205,"274151322000076","019011112586793",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,268926.5,268926.5,24211,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514242,150880.00
09/12/2014 05:30,2,0.000,ALERT,213.29,298.47,60.028,1410514205,"274151322000094","019011112586793",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,192835.6,192835.6,24684,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514244,150881.00
09/12/2014 05:30,2,0.000,ALERT,213.06,299.37,60.038,1410514205,"274151322000052","019011112586793",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,258363.4,258363.4,24160,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410514246,150882.00
09/12/2014 05:30,2,0.000,ALERT,213.51,299.07,60.059,1410514205,"274151322000085","019011112586793",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,257492.2,257492.2,24123,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514247,150883.00
09/12/2014 05:30,2,0.000,ALERT,213.29,298.47,60.017,1410514205,"274151322000087","019011112586793",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,244763.4,244763.4,24143,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410514249,150884.00
09/12/2014 05:30,2,0.000,ALERT,212.83,299.07,60.022,1410514205,"274151322000088","019011112586793",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,250131.9,250131.9,24134,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514251,150885.00
09/12/2014 05:30,2,0.000,ALERT,213.29,300.27,60.028,1410514205,"274151322000095","019011112586793",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,266546.8,266546.8,24206,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514253,150886.00
09/12/2014 05:30,2,0.000,ALERT,213.96,298.17,60.022,1410514205,"274151322000068","019011112586793",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,191105.4,191105.4,24739,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514255,150887.00
09/12/2014 05:30,2,0.000,ALERT,213.29,299.37,60.017,1410514205,"274151322000054","019011112586793",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,255037.1,255037.1,24272,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410514257,150888.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150889.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150890.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150891.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150892.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150893.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150894.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150895.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150896.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150897.00
09/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410514205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515075,150898.00
09/12/2014 05:45,2,0.000,ALERT,214.19,299.37,60.006,1410515104,"274151322000083","019011112586793",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,257163.9,257163.9,24221,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515139,150899.00
09/12/2014 05:45,2,0.000,ALERT,214.64,299.07,60.017,1410515104,"274151322000076","019011112586793",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,268926.5,268926.5,24213,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410515140,150900.00
09/12/2014 05:45,2,0.000,ALERT,213.96,298.47,60.017,1410515104,"274151322000094","019011112586793",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,192835.6,192835.6,24686,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515142,150901.00
09/12/2014 05:45,2,0.000,ALERT,213.96,299.07,60.017,1410515104,"274151322000052","019011112586793",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,258363.4,258363.4,24162,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515144,150902.00
09/12/2014 05:45,2,0.000,ALERT,213.96,299.37,60.012,1410515104,"274151322000085","019011112586793",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,257492.2,257492.2,24125,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515146,150903.00
09/12/2014 05:45,2,0.000,ALERT,214.19,298.17,60.017,1410515104,"274151322000087","019011112586793",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,244763.4,244763.4,24145,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515148,150904.00
09/12/2014 05:45,2,0.000,ALERT,213.74,298.77,60.012,1410515104,"274151322000088","019011112586793",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,250131.9,250131.9,24136,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515150,150905.00
09/12/2014 05:45,2,0.000,ALERT,213.96,299.97,60.017,1410515104,"274151322000095","019011112586793",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,266546.8,266546.8,24208,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410515152,150906.00
