ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 05:45,2,0.000,ALERT,214.87,298.47,60.033,1410515104,"274151322000068","019011112586793",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,191105.4,191105.4,24741,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515153,150907.00
09/12/2014 05:45,2,0.000,ALERT,213.96,299.37,60.049,1410515104,"274151322000054","019011112586793",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,255037.1,255037.1,24274,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410515155,150908.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150909.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150910.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150911.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150912.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150913.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150914.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150915.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150916.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150917.00
09/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410515104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410515973,150918.00
09/12/2014 06:00,2,0.000,ALERT,213.96,299.67,60.028,1410516004,"274151322000083","019011112586793",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,257163.9,257163.9,24223,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516040,150919.00
09/12/2014 06:00,2,0.000,ALERT,214.64,300.27,60.022,1410516004,"274151322000076","019011112586793",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,268926.5,268926.5,24215,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516041,150920.00
09/12/2014 06:00,2,0.000,ALERT,213.96,299.07,60.028,1410516004,"274151322000094","019011112586793",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,192835.6,192835.6,24688,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516043,150921.00
09/12/2014 06:00,2,0.000,ALERT,213.51,299.07,60.017,1410516004,"274151322000052","019011112586793",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,258363.4,258363.4,24164,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410516045,150922.00
09/12/2014 06:00,2,0.000,ALERT,213.96,299.97,60.022,1410516004,"274151322000085","019011112586793",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,257492.2,257492.2,24127,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516047,150923.00
09/12/2014 06:00,2,0.000,ALERT,213.96,298.47,60.049,1410516004,"274151322000087","019011112586793",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,244763.4,244763.4,24147,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516049,150924.00
09/12/2014 06:00,2,0.000,ALERT,213.51,299.07,59.990,1410516004,"274151322000088","019011112586793",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,250131.9,250131.9,24138,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516051,150925.00
09/12/2014 06:00,2,0.000,ALERT,213.96,300.57,60.022,1410516004,"274151322000095","019011112586793",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,266546.8,266546.8,24210,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516053,150926.00
09/12/2014 06:00,2,0.000,ALERT,214.41,298.77,60.022,1410516004,"274151322000068","019011112586793",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,191105.4,191105.4,24743,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516054,150927.00
09/12/2014 06:00,2,0.000,ALERT,213.74,299.67,60.022,1410516004,"274151322000054","019011112586793",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,255037.1,255037.1,24276,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516056,150928.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150929.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150930.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150931.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150932.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150933.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150934.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150935.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150936.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150937.00
09/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410516004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410516874,150938.00
09/12/2014 06:15,2,0.000,ALERT,213.51,298.77,59.985,1410516904,"274151322000083","019011112586793",0.00,3.30,0,283.44,301.77,0.0,0.0,0.000,257163.9,257163.9,24225,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516938,150939.00
09/12/2014 06:15,2,0.000,ALERT,213.96,298.17,59.985,1410516904,"274151322000076","019011112586793",0.00,3.70,0,283.14,302.07,0.0,0.0,0.000,268926.5,268926.5,24217,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516940,150940.00
09/12/2014 06:15,2,0.000,ALERT,213.51,297.57,59.980,1410516904,"274151322000094","019011112586793",0.00,3.00,0,282.84,300.87,0.0,0.0,0.000,192835.6,192835.6,24690,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410516942,150941.00
09/12/2014 06:15,2,0.000,ALERT,213.29,299.07,59.959,1410516904,"274151322000052","019011112586793",0.00,3.70,0,282.84,301.77,0.0,0.0,0.000,258363.4,258363.4,24166,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516944,150942.00
09/12/2014 06:15,2,0.000,ALERT,213.51,297.87,59.990,1410516904,"274151322000085","019011112586793",0.00,3.30,0,283.14,301.77,0.0,0.0,0.000,257492.2,257492.2,24129,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516946,150943.00
09/12/2014 06:15,2,0.000,ALERT,213.51,297.87,59.975,1410516904,"274151322000087","019011112586793",0.00,4.00,0,282.24,300.57,0.0,0.0,0.000,244763.4,244763.4,24149,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516947,150944.00
09/12/2014 06:15,2,0.000,ALERT,213.06,298.17,59.985,1410516904,"274151322000088","019011112586793",0.00,4.00,0,282.84,301.17,0.0,0.0,0.000,250131.9,250131.9,24140,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516949,150945.00
09/12/2014 06:15,2,0.000,ALERT,213.29,299.37,59.996,1410516904,"274151322000095","019011112586793",0.00,3.00,0,284.34,302.37,0.0,0.0,0.000,266546.8,266546.8,24212,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516951,150946.00
09/12/2014 06:15,2,0.000,ALERT,213.96,297.57,59.985,1410516904,"274151322000068","019011112586793",0.00,4.50,0,282.54,300.57,0.0,0.0,0.000,191105.4,191105.4,24745,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516953,150947.00
09/12/2014 06:15,2,0.000,ALERT,213.06,298.47,60.017,1410516904,"274151322000054","019011112586793",0.00,4.00,0,282.84,301.77,0.0,0.0,0.000,255037.1,255037.1,24278,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410516955,150948.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150949.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150950.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150951.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150952.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150953.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150954.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150955.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150956.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150957.00
09/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410516904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410517772,150958.00
09/12/2014 06:30,2,0.000,ALERT,213.96,298.47,60.022,1410517804,"274151322000083","019011112586793",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,257163.9,257163.9,24227,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410517839,150959.00
09/12/2014 06:30,2,0.000,ALERT,214.19,298.47,60.001,1410517804,"274151322000076","019011112586793",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,268926.5,268926.5,24219,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410517841,150960.00
09/12/2014 06:30,2,0.000,ALERT,213.74,297.57,59.996,1410517804,"274151322000094","019011112586793",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,192835.6,192835.6,24692,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410517843,150961.00
09/12/2014 06:30,2,0.000,ALERT,213.51,298.77,59.996,1410517804,"274151322000052","019011112586793",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,258363.4,258363.4,24168,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410517845,150962.00
09/12/2014 06:30,2,0.000,ALERT,213.96,297.87,60.001,1410517804,"274151322000085","019011112586793",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,257492.2,257492.2,24131,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410517847,150963.00
09/12/2014 06:30,2,0.000,ALERT,213.74,297.57,59.985,1410517804,"274151322000087","019011112586793",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,244763.4,244763.4,24151,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410517849,150964.00
09/12/2014 06:30,2,0.000,ALERT,213.29,297.87,60.001,1410517804,"274151322000088","019011112586793",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,250131.9,250131.9,24142,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410517851,150965.00
09/12/2014 06:30,2,0.000,ALERT,213.74,299.07,59.996,1410517804,"274151322000095","019011112586793",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,266546.8,266546.8,24214,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410517852,150966.00
09/12/2014 06:30,2,0.000,ALERT,214.41,297.26,60.012,1410517804,"274151322000068","019011112586793",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,191105.4,191105.4,24747,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410517854,150967.00
09/12/2014 06:30,2,0.000,ALERT,213.74,298.17,60.006,1410517804,"274151322000054","019011112586793",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,255037.1,255037.1,24280,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410517856,150968.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150969.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150970.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150971.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150972.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150973.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150974.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150975.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150976.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150977.00
09/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410517804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410518674,150978.00
09/12/2014 06:45,2,0.000,ALERT,213.06,297.87,59.996,1410518704,"274151322000083","019011112586793",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,257163.9,257163.9,24229,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518738,150979.00
09/12/2014 06:45,2,0.000,ALERT,213.51,296.66,59.964,1410518704,"274151322000076","019011112586793",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,268926.5,268926.5,24221,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518740,150980.00
09/12/2014 06:45,2,0.000,ALERT,212.83,296.66,60.006,1410518704,"274151322000094","019011112586793",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,192835.6,192835.6,24694,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518742,150981.00
09/12/2014 06:45,2,0.000,ALERT,212.61,297.87,60.038,1410518704,"274151322000052","019011112586793",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,258363.4,258363.4,24170,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518744,150982.00
09/12/2014 06:45,2,0.000,ALERT,213.06,296.96,60.006,1410518704,"274151322000085","019011112586793",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,257492.2,257492.2,24133,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518746,150983.00
09/12/2014 06:45,2,0.000,ALERT,213.06,296.66,59.996,1410518704,"274151322000087","019011112586793",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,244763.4,244763.4,24153,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410518748,150984.00
09/12/2014 06:45,2,0.000,ALERT,212.61,296.96,60.001,1410518704,"274151322000088","019011112586793",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,250131.9,250131.9,24144,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518750,150985.00
09/12/2014 06:45,2,0.000,ALERT,213.06,298.17,60.001,1410518704,"274151322000095","019011112586793",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,266546.8,266546.8,24216,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518751,150986.00
09/12/2014 06:45,2,0.000,ALERT,213.51,296.36,60.006,1410518704,"274151322000068","019011112586793",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,191105.4,191105.4,24749,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518753,150987.00
09/12/2014 06:45,2,0.000,ALERT,212.61,297.57,59.959,1410518704,"274151322000054","019011112586793",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,255037.1,255037.1,24282,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410518755,150988.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150989.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150990.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150991.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150992.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150993.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150994.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150995.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150996.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150997.00
09/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410518704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410519572,150998.00
09/12/2014 07:00,2,0.000,ALERT,213.29,298.47,60.017,1410519604,"274151322000083","019011112586793",0.00,3.30,0,295.16,305.68,0.0,0.0,0.000,257163.9,257163.9,24231,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410519639,150999.00
09/12/2014 07:00,2,0.000,ALERT,213.74,297.87,60.017,1410519604,"274151322000076","019011112586793",0.00,4.00,0,294.86,305.08,0.0,0.0,0.000,268926.5,268926.5,24223,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519641,151000.00
09/12/2014 07:00,2,0.000,ALERT,213.06,297.26,59.975,1410519604,"274151322000094","019011112586793",0.00,3.00,0,294.56,304.48,0.0,0.0,0.000,192835.6,192835.6,24696,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519643,151001.00
09/12/2014 07:00,2,0.000,ALERT,212.83,297.87,60.017,1410519604,"274151322000052","019011112586793",0.00,3.70,0,294.56,305.38,0.0,0.0,0.000,258363.4,258363.4,24172,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410519645,151002.00
09/12/2014 07:00,2,0.000,ALERT,213.29,297.87,60.017,1410519604,"274151322000085","019011112586793",0.00,3.70,0,295.16,305.08,0.0,0.0,0.000,257492.2,257492.2,24135,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519646,151003.00
09/12/2014 07:00,2,0.000,ALERT,213.06,296.96,60.001,1410519604,"274151322000087","019011112586793",0.00,3.70,0,293.96,304.48,0.0,0.0,0.000,244763.4,244763.4,24155,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519648,151004.00
09/12/2014 07:00,2,0.000,ALERT,212.61,297.57,60.017,1410519604,"274151322000088","019011112586793",0.00,4.00,0,294.56,304.78,0.0,0.0,0.000,250131.9,250131.9,24146,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519650,151005.00
09/12/2014 07:00,2,0.000,ALERT,213.06,298.77,59.990,1410519604,"274151322000095","019011112586793",0.00,3.00,0,295.76,306.28,0.0,0.0,0.000,266546.8,266546.8,24218,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519652,151006.00
09/12/2014 07:00,2,0.000,ALERT,213.74,297.26,60.054,1410519604,"274151322000068","019011112586793",0.00,4.50,0,294.26,303.88,0.0,0.0,0.000,191105.4,191105.4,24751,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519654,151007.00
09/12/2014 07:00,2,0.000,ALERT,212.83,297.87,60.017,1410519604,"274151322000054","019011112586793",0.00,5.00,0,294.56,305.38,0.0,0.0,0.000,255037.1,255037.1,24284,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410519656,151008.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151009.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151010.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151011.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151012.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151013.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151014.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151015.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151016.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151017.00
09/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410519604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410520474,151018.00
09/12/2014 07:15,2,0.000,ALERT,213.06,298.17,60.033,1410520504,"274151322000083","019011112586793",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,257163.9,257163.9,24233,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520539,151019.00
09/12/2014 07:15,2,0.000,ALERT,213.74,297.26,59.990,1410520504,"274151322000076","019011112586793",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,268926.5,268926.5,24225,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520540,151020.00
09/12/2014 07:15,2,0.000,ALERT,213.06,296.96,60.006,1410520504,"274151322000094","019011112586793",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,192835.6,192835.6,24698,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520542,151021.00
09/12/2014 07:15,2,0.000,ALERT,212.83,298.17,60.028,1410520504,"274151322000052","019011112586793",0.00,4.00,0,295.46,301.47,0.0,0.0,0.000,258363.4,258363.4,24174,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520544,151022.00
09/12/2014 07:15,2,0.000,ALERT,213.06,297.57,59.990,1410520504,"274151322000085","019011112586793",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,257492.2,257492.2,24137,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520546,151023.00
09/12/2014 07:15,2,0.000,ALERT,213.06,296.96,60.033,1410520504,"274151322000087","019011112586793",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,244763.4,244763.4,24157,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410520548,151024.00
09/12/2014 07:15,2,0.000,ALERT,212.61,297.26,60.033,1410520504,"274151322000088","019011112586793",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,250131.9,250131.9,24148,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520550,151025.00
09/12/2014 07:15,2,0.000,ALERT,213.06,298.77,60.028,1410520504,"274151322000095","019011112586793",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,266546.8,266546.8,24220,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520551,151026.00
09/12/2014 07:15,2,0.000,ALERT,213.74,296.96,60.028,1410520504,"274151322000068","019011112586793",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,191105.4,191105.4,24753,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410520553,151027.00
09/12/2014 07:15,2,0.000,ALERT,212.83,297.57,60.028,1410520504,"274151322000054","019011112586793",0.00,5.00,0,295.46,301.47,0.0,0.0,0.000,255037.1,255037.1,24286,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410520555,151028.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151029.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151030.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151031.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151032.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151033.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151034.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151035.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151036.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151037.00
09/12/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410520504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410521373,151038.00
09/12/2014 07:30,2,0.059,ALERT,213.51,299.67,60.001,1410521405,"274151322000083","019011112586793",19.34,3.70,0,296.36,302.37,1.2,0.0,0.000,257163.9,257163.9,24235,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1410521441,151039.00
09/12/2014 07:30,2,0.061,ALERT,214.19,299.07,60.001,1410521405,"274151322000076","019011112586793",20.10,4.00,0,296.06,302.68,1.2,0.0,0.000,268926.5,268926.5,24227,0,0,0,L,1151911521,1,122.23,123.36,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1410521443,151040.00
09/12/2014 07:30,2,0.000,ALERT,213.51,298.47,60.006,1410521405,"274151322000094","019011112586793",41.11,3.30,0,295.76,391.04,0.0,0.0,0.000,192835.6,192835.6,24700,0,0,0,L,1151911521,1,121.55,123.36,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1410521445,151041.00
09/12/2014 07:30,2,0.084,ALERT,213.29,299.67,60.001,1410521405,"274151322000052","019011112586793",19.36,4.00,0,295.76,302.07,1.6,0.0,0.000,258363.4,258363.4,24176,0,0,0,L,1151911521,1,121.55,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1410521447,151042.00
09/12/2014 07:30,2,0.061,ALERT,213.96,299.07,60.001,1410521405,"274151322000085","019011112586793",20.87,4.00,0,296.06,302.37,1.3,0.0,0.000,257492.2,257492.2,24139,0,0,0,L,1151911521,1,122.46,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1410521448,151043.00
09/12/2014 07:30,2,0.070,ALERT,213.96,298.77,59.996,1410521405,"274151322000087","019011112586793",18.98,4.00,0,295.16,301.17,1.4,0.0,0.000,244763.4,244763.4,24159,0,0,0,L,1151911521,1,122.01,123.36,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1410521450,151044.00
09/12/2014 07:30,2,0.047,ALERT,213.29,299.37,60.006,1410521405,"274151322000088","019011112586793",19.68,4.50,0,295.76,301.77,0.9,0.0,0.000,250131.9,250131.9,24150,0,0,0,L,1151911521,1,122.46,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1410521452,151045.00
09/12/2014 07:30,2,0.051,ALERT,213.51,300.27,60.006,1410521405,"274151322000095","019011112586793",19.96,3.30,0,297.26,302.98,1.1,0.0,0.000,266546.8,266546.8,24222,0,0,0,L,1151911521,1,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1410521454,151046.00
09/12/2014 07:30,2,0.006,ALERT,214.41,349.86,60.001,1410521405,"274151322000068","019011112586793",41.41,5.00,0,295.46,396.75,0.0,0.0,0.000,191105.4,191105.4,24755,0,0,0,L,1151911521,1,122.46,123.59,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1410521456,151047.00
09/12/2014 07:30,2,0.059,ALERT,213.29,299.67,60.001,1410521405,"274151322000054","019011112586793",20.36,5.00,0,295.76,302.07,1.2,0.0,0.000,255037.1,255037.1,24288,0,0,0,L,1151911521,1,122.01,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1410521458,151048.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151049.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151050.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,86661.6,86661.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151051.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,85720.5,85720.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151052.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151053.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76145.800000013,76145.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151054.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151055.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151056.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151057.00
09/12/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410521405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522276,151058.00
09/12/2014 07:45,2,0.129,ACTIVE,213.96,338.74,59.996,1410522304,"274151322000083","019011112586793",27.41,5.00,0,298.17,349.26,3.6,1.5,0.000,257164.0,257164.0,24237,0,0,0,L,1151911521,1,122.01,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522338,151059.00
09/12/2014 07:45,2,0.137,ACTIVE,214.64,340.55,60.001,1410522304,"274151322000076","019011112586793",27.31,6.00,0,297.87,349.56,3.8,1.7,0.009,268926.6,268926.6,24229,0,0,0,L,1151911521,1,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522338,151060.00
09/12/2014 07:45,2,0.070,ALERT,214.19,339.65,59.990,1410522304,"274151322000094","019011112586793",29.16,4.00,0,296.96,411.78,2.1,0.1,0.000,192835.6,192835.6,24702,0,0,0,L,1151911521,1,122.01,123.81,0002,2,0,0,0,0,0,0,208,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1410522340,151061.00
09/12/2014 07:45,2,0.154,ACTIVE,213.74,338.74,59.964,1410522304,"274151322000052","019011112586793",27.81,6.00,0,297.26,351.07,4.3,2.3,0.009,258363.6,258363.6,24178,0,0,0,L,1151911521,1,121.78,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522341,151062.00
