ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 07:45,2,0.137,ACTIVE,214.19,340.25,59.990,1410522304,"274151322000085","019011112586793",27.81,5.50,0,297.87,348.66,3.8,1.8,0.013,257492.3,257492.3,24141,0,0,0,L,1151911521,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522342,151063.00
09/12/2014 07:45,2,0.141,ACTIVE,214.19,339.95,59.959,1410522304,"274151322000087","019011112586793",27.63,5.50,0,296.66,347.16,4.0,1.9,0.004,244763.6,244763.6,24161,0,0,0,L,1151911521,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522343,151064.00
09/12/2014 07:45,2,0.119,ACTIVE,213.74,339.04,59.985,1410522304,"274151322000088","019011112586793",26.12,6.30,0,297.26,347.46,3.1,1.1,0.013,250132.0,250132.0,24152,0,0,0,L,1151911521,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522344,151065.00
09/12/2014 07:45,2,0.123,ACTIVE,214.19,339.34,59.996,1410522304,"274151322000095","019011112586793",27.37,4.50,0,298.77,344.76,3.5,1.4,0.009,266546.9,266546.9,24224,0,0,0,L,1151911521,1,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522345,151066.00
09/12/2014 07:45,2,0.088,ALERT,215.09,339.95,59.985,1410522304,"274151322000068","019011112586793",29.38,6.30,0,297.26,414.79,2.6,0.6,0.004,191105.5,191105.5,24757,0,0,0,L,1151911521,1,122.68,123.81,0002,4,0,0,0,0,0,0,185,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1410522347,151067.00
09/12/2014 07:45,2,0.131,ACTIVE,213.96,339.65,59.996,1410522304,"274151322000054","019011112586793",27.75,6.30,0,297.57,351.37,3.7,1.6,0.013,255037.2,255037.2,24290,0,0,0,L,1151911521,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522348,151068.00
09/12/2014 07:45,1,0.000,ACTIVE_NO_POWER,212.9,416.30,60.00,1410522304,"033051125000118","019011112586793",44.74,4,0.000,292.74,441.32,0.0,0.0,0.000,86661.6,86662.1,42,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410522908,151069.00
09/12/2014 07:45,1,0.020,ALERT,212.9,384.06,60.00,1410522304,"033051125000150","019011112586793",44.72,4,0.000,382.96,384.41,0.9,0.0,0.000,85720.5,85720.900000036,41,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410522922,151070.00
09/12/2014 07:45,1,0.005,ALERT,213.1,300.94,60.03,1410522304,"040051121000195","019011112586793",28.55,3,0.000,300.05,306.47,0.1,0.0,0.000,76145.800000013,76145.800000013,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523156,151071.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,75879.100000011,75879.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151072.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77068.699999988,77068.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151073.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67446.100000024,67446.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151074.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64985.199999988,64985.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151075.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,69793.800000012,69793.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151076.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78151.2,78151.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151077.00
09/12/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410522304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,68810.800000012,68810.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523170,151078.00
09/12/2014 08:00,1,0.049,ALERT,213.0,300.61,60.00,1410523204,"040051121000097","019011112586793",30.08,4,0.000,299.51,306.21,1.4,0.0,0.000,77068.699999988,77068.699999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523212,151079.00
09/12/2014 08:00,1,0.005,ACTIVE_NO_POWER,212.8,401.23,60.00,1410523204,"033051125000135","019011112586793",40.16,5,0.000,300.62,441.39,0.2,0.0,0.000,64985.199999988,64985.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523220,151080.00
09/12/2014 08:00,1,0.056,ALERT,213.7,302.90,60.03,1410523204,"040051121000068","019011112586793",26.81,2,0.000,300.51,306.94,1.5,0.0,0.000,69793.800000012,69793.800000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523223,151081.00
09/12/2014 08:00,1,0.051,ALERT,212.6,301.04,60.00,1410523204,"040051121000185","019011112586793",28.34,3,0.000,300.51,307.20,1.4,0.0,0.000,78151.2,78151.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523226,151082.00
09/12/2014 08:00,1,0.000,ACTIVE_NO_POWER,212.9,407.53,60.00,1410523204,"033051125000118","019011112586793",44.95,5,0.000,320.89,441.72,0.0,0.0,0.000,86662.1,86662.1,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523230,151083.00
09/12/2014 08:00,1,0.019,ACTIVE_NO_POWER,213.1,394.26,60.00,1410523204,"033051125000150","019011112586793",44.90,4,0.000,394.00,395.64,0.8,0.0,0.000,85720.900000036,85720.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523233,151084.00
09/12/2014 08:00,1,0.004,ACTIVE_NO_POWER,213.1,302.15,60.00,1410523204,"040051121000195","019011112586793",28.62,3,0.000,300.20,306.61,0.1,0.0,0.000,76145.800000013,76145.800000013,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523234,151085.00
09/12/2014 08:00,2,0.211,ACTIVE,213.06,337.24,59.980,1410523204,"274151322000083","019011112586793",27.95,6.30,0,328.22,350.17,6.0,3.9,0.027,257164.7,257164.7,24238,0,0,0,L,1151911521,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523235,151086.00
09/12/2014 08:00,2,0.217,ACTIVE,213.74,338.44,60.001,1410523204,"274151322000076","019011112586793",28.78,7.00,0,335.14,345.96,6.3,4.2,0.031,268927.4,268927.4,24230,0,0,0,L,1151911521,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523236,151087.00
09/12/2014 08:00,2,0.133,ACTIVE,213.29,337.54,60.022,1410523204,"274151322000094","019011112586793",30.45,5.50,0,299.97,413.89,4.1,2.0,0.022,192835.9,192835.9,24704,0,0,0,L,1151911521,1,121.33,123.36,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523237,151088.00
09/12/2014 08:00,2,0.238,ACTIVE,212.83,336.34,60.017,1410523204,"274151322000052","019011112586793",28.25,7.00,0,330.93,348.66,6.8,4.7,0.031,258364.5,258364.5,24179,0,0,0,L,1151911521,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523238,151089.00
09/12/2014 08:00,2,0.213,ACTIVE,213.29,337.54,60.001,1410523204,"274151322000085","019011112586793",28.77,6.70,0,334.84,344.76,6.2,4.1,0.031,257493.0,257493.0,24142,0,0,0,L,1151911521,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523239,151090.00
09/12/2014 08:00,2,0.225,ACTIVE,213.29,337.54,60.017,1410523204,"274151322000087","019011112586793",28.09,6.70,0,331.83,347.76,6.4,4.3,0.031,244764.4,244764.4,24162,0,0,0,L,1151911521,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523240,151091.00
09/12/2014 08:00,2,0.195,ACTIVE,212.83,336.94,60.001,1410523204,"274151322000088","019011112586793",27.73,7.00,0,331.23,348.06,5.6,3.5,0.031,250132.5,250132.5,24153,0,0,0,L,1151911521,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523241,151092.00
09/12/2014 08:00,2,0.207,ACTIVE,213.06,337.54,60.001,1410523204,"274151322000095","019011112586793",27.73,6.30,0,331.23,347.16,5.9,3.7,0.022,266547.5,266547.5,24225,0,0,0,L,1151911521,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523242,151093.00
09/12/2014 08:00,2,0.150,ACTIVE,213.96,338.74,60.001,1410523204,"274151322000068","019011112586793",30.73,7.30,0,298.77,419.90,4.7,2.6,0.018,191105.9,191105.9,24759,0,0,0,L,1151911521,1,122.01,123.36,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523243,151094.00
09/12/2014 08:00,2,0.209,ACTIVE,213.29,336.64,60.006,1410523204,"274151322000054","019011112586793",28.71,7.30,0,333.33,345.66,6.1,4.0,0.031,255037.9,255037.9,24291,0,0,0,L,1151911521,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410523243,151095.00
09/12/2014 08:00,1,0.017,ALERT,213.3,322.95,60.00,1410523204,"033051125000132","019011112586793",40.32,4,0.000,322.34,323.56,0.7,0.0,0.000,67446.100000024,67446.199999988,47,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523252,151096.00
09/12/2014 08:00,1,0.122,ALERT,212.9,304.29,60.07,1410523204,"040051121000095","019011112586793",26.57,3,0.000,299.17,305.96,3.2,0.0,0.000,68810.800000012,68811.300000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523403,151097.00
09/12/2014 08:00,1,0.069,ALERT,213.1,302.05,60.03,1410523204,"040051121000116","019011112586793",29.85,3,0.000,301.65,308.07,2.0,0.0,0.000,75879.100000011,75879.900000011,4,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410523503,151098.00
09/12/2014 08:15,1,0.452,ACTIVE,213.5,350.97,60.03,1410524104,"040051121000097","019011112586793",26.74,6,0.145,298.97,442.58,12.0,11.1,0.037,77068.699999988,77069.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524107,151099.00
09/12/2014 08:15,1,0.529,ACTIVE,212.9,395.04,60.03,1410524104,"040051121000095","019011112586793",23.22,6,0.018,299.50,438.78,12.2,7.7,0.000,68811.300000012,68811.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524108,151100.00
09/12/2014 08:15,1,0.305,ACTIVE,213.2,413.52,60.07,1410524104,"033051125000132","019011112586793",35.67,6,0.011,317.80,440.61,10.8,2.3,0.000,67446.199999988,67447,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524109,151101.00
09/12/2014 08:15,1,0.285,ACTIVE,213.0,375.80,60.03,1410524104,"033051125000135","019011112586793",35.82,6,0.143,317.31,442.01,10.1,15.1,0.002,64985.199999988,64986,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524111,151102.00
09/12/2014 08:15,1,0.469,ACTIVE,213.1,370.97,60.03,1410524104,"040051121000116","019011112586793",26.58,5,0.143,293.00,440.72,12.4,15.0,0.006,75879.900000011,75880.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524112,151103.00
09/12/2014 08:15,1,0.489,ACTIVE_NO_POWER,213.8,420.76,60.03,1410524104,"040051121000068","019011112586793",23.78,5,0.000,299.85,440.39,11.5,0.0,0.000,69793.800000012,69794.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524113,151104.00
09/12/2014 08:15,1,0.340,ACTIVE,213.2,405.41,60.03,1410524104,"033051125000118","019011112586793",40.60,6,0.143,318.22,445.23,13.7,12.8,0.001,86662.1,86663.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524115,151105.00
09/12/2014 08:15,1,0.366,ACTIVE,213.3,406.73,60.03,1410524104,"033051125000150","019011112586793",41.00,6,0.143,312.27,444.42,14.9,13.1,0.001,85720.900000036,85722.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524116,151106.00
09/12/2014 08:15,1,0.401,ACTIVE_NO_POWER,213.2,406.42,60.03,1410524104,"040051121000185","019011112586793",26.26,5,0.000,299.81,441.48,10.5,0.0,0.000,78151.2,78151.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524117,151107.00
09/12/2014 08:15,1,0.436,ACTIVE_NO_POWER,213.4,415.13,60.03,1410524104,"040051121000195","019011112586793",25.15,6,0.000,299.86,442.56,10.9,0.0,0.000,76145.800000013,76146.400000037,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524118,151108.00
09/12/2014 08:15,2,0.471,ACTIVE,213.51,339.65,60.022,1410524104,"274151322000083","019011112586793",29.92,7.30,0,333.63,345.66,14.3,11.9,0.088,257166.5,257166.5,24239,0,0,0,L,1151911521,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524119,151109.00
09/12/2014 08:15,2,0.512,ACTIVE,213.74,340.85,60.022,1410524104,"274151322000076","019011112586793",29.88,8.00,0,335.14,346.26,15.6,13.1,0.093,268929.3,268929.3,24231,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524120,151110.00
09/12/2014 08:15,2,0.320,ACTIVE,213.29,421.10,60.022,1410524104,"274151322000094","019011112586793",39.76,7.70,0,335.14,428.91,12.9,10.5,0.071,192837.3,192837.3,24705,0,0,0,L,1151911521,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524121,151111.00
09/12/2014 08:15,2,0.518,ACTIVE,213.06,338.14,60.022,1410524104,"274151322000052","019011112586793",30.00,8.00,0,333.63,345.66,15.7,13.2,0.088,258366.5,258366.5,24180,0,0,0,L,1151911521,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524122,151112.00
09/12/2014 08:15,2,0.508,ACTIVE,213.29,340.25,60.017,1410524104,"274151322000085","019011112586793",29.28,7.30,0,334.84,345.96,15.1,12.6,0.084,257494.9,257494.9,24143,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524123,151113.00
09/12/2014 08:15,2,0.510,ACTIVE,213.51,337.84,60.028,1410524104,"274151322000087","019011112586793",29.52,7.70,0,334.24,346.56,15.2,12.8,0.084,244766.4,244766.4,24163,0,0,0,L,1151911521,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524124,151114.00
09/12/2014 08:15,2,0.484,ACTIVE,212.61,336.94,60.022,1410524104,"274151322000088","019011112586793",29.24,8.00,0,333.93,345.36,14.3,11.9,0.075,250134.3,250134.3,24154,0,0,0,L,1151911521,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524125,151115.00
09/12/2014 08:15,2,0.475,ACTIVE,213.29,337.84,60.022,1410524104,"274151322000095","019011112586793",29.82,7.30,0,334.24,345.36,14.3,11.9,0.080,266549.3,266549.3,24226,0,0,0,L,1151911521,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524126,151116.00
09/12/2014 08:15,2,0.330,ACTIVE,213.96,431.62,60.012,1410524104,"274151322000068","019011112586793",40.83,9.70,0,335.44,439.74,13.5,11.1,0.062,191107.4,191107.4,24760,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524127,151117.00
09/12/2014 08:15,2,0.504,ACTIVE,213.29,338.44,60.022,1410524104,"274151322000054","019011112586793",29.26,9.00,0,333.33,345.36,15.0,12.5,0.084,255039.8,255039.8,24292,0,0,0,L,1151911521,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410524128,151118.00
09/12/2014 08:30,1,0.388,ACTIVE_NO_POWER,212.2,400.30,60.03,1410525004,"040051121000097","019011112586793",25.26,8,0.000,314.43,442.20,9.6,0.0,0.000,77069.400000036,77071.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525006,151119.00
09/12/2014 08:30,1,0.449,ACTIVE_NO_POWER,212.0,391.01,60.03,1410525004,"040051121000095","019011112586793",23.45,7,0.000,312.08,438.51,10.5,0.0,0.000,68811.800000012,68814.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525007,151120.00
09/12/2014 08:30,1,0.256,ACTIVE_NO_POWER,213.0,397.33,60.03,1410525004,"033051125000132","019011112586793",34.88,7,0.000,317.55,442.01,8.9,0.0,0.000,67447,67449.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525009,151121.00
09/12/2014 08:30,1,0.238,ACTIVE_NO_POWER,212.5,404.09,60.03,1410525004,"033051125000135","019011112586793",35.18,8,0.000,316.91,442.53,8.3,0.0,0.000,64986,64988.099999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525010,151122.00
09/12/2014 08:30,1,0.402,ACTIVE,212.5,335.86,60.03,1410525004,"040051121000116","019011112586793",26.00,6,0.136,311.38,439.90,10.4,10.6,0.050,75880.400000011,75882.900000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525012,151123.00
09/12/2014 08:30,1,0.396,ACTIVE_NO_POWER,212.4,395.02,60.00,1410525004,"040051121000068","019011112586793",23.62,6,0.000,315.28,440.85,9.3,0.0,0.000,69794.300000012,69796.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525013,151124.00
09/12/2014 08:30,1,0.267,ACTIVE_NO_POWER,212.5,416.37,60.03,1410525004,"033051125000118","019011112586793",40.38,7,0.000,315.64,444.44,10.7,0.0,0.000,86663.5,86666.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525014,151125.00
09/12/2014 08:30,1,0.290,ACTIVE_NO_POWER,212.4,432.02,60.03,1410525004,"033051125000150","019011112586793",40.63,7,0.000,312.85,443.78,11.7,0.0,0.012,85722.199999988,85725.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525015,151126.00
09/12/2014 08:30,1,0.386,ACTIVE_NO_POWER,212.4,398.58,60.00,1410525004,"040051121000185","019011112586793",23.55,6,0.000,315.32,441.17,9.0,0.0,0.000,78151.7,78153.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525017,151127.00
09/12/2014 08:30,1,0.342,ACTIVE,212.5,377.34,60.03,1410525004,"040051121000195","019011112586793",24.17,7,0.137,318.61,442.06,8.1,7.2,0.000,76146.400000037,76148.699999989,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525018,151128.00
09/12/2014 08:30,2,0.414,ACTIVE,213.29,338.74,60.022,1410525004,"274151322000083","019011112586793",29.30,9.00,0,333.63,356.18,12.3,10.0,0.066,257170.1,257170.1,24240,0,0,0,L,1151911521,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525019,151129.00
09/12/2014 08:30,2,0.438,ACTIVE,213.74,339.95,60.001,1410525004,"274151322000076","019011112586793",29.66,9.70,0,334.54,360.38,13.1,10.8,0.080,268933.3,268933.3,24232,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525020,151130.00
09/12/2014 08:30,2,0.277,ACTIVE,213.29,407.87,60.022,1410525004,"274151322000094","019011112586793",38.35,10.00,0,334.54,446.05,10.8,8.5,0.062,192840.6,192840.6,24706,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525021,151131.00
09/12/2014 08:30,2,0.451,ACTIVE,212.83,339.95,60.017,1410525004,"274151322000052","019011112586793",29.16,9.70,0,332.73,357.38,13.3,10.9,0.066,258370.5,258370.5,24181,0,0,0,L,1151911521,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525022,151132.00
09/12/2014 08:30,2,0.424,ACTIVE,213.29,339.04,60.012,1410525004,"274151322000085","019011112586793",29.50,9.00,0,334.24,357.68,12.7,10.3,0.066,257498.8,257498.8,24144,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525023,151133.00
09/12/2014 08:30,2,0.422,ACTIVE,213.29,339.34,60.012,1410525004,"274151322000087","019011112586793",29.06,9.00,0,333.33,356.48,12.5,10.1,0.062,244770.1,244770.1,24164,0,0,0,L,1151911521,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525024,151134.00
09/12/2014 08:30,2,0.410,ACTIVE,212.61,339.34,60.017,1410525004,"274151322000088","019011112586793",28.55,9.70,0,332.43,357.08,11.9,9.5,0.062,250137.9,250137.9,24155,0,0,0,L,1151911521,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525025,151135.00
09/12/2014 08:30,2,0.420,ACTIVE,213.06,337.84,60.017,1410525004,"274151322000095","019011112586793",29.22,8.50,0,333.63,357.08,12.4,10.1,0.066,266552.9,266552.9,24227,0,0,0,L,1151911521,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525026,151136.00
09/12/2014 08:30,2,0.295,ACTIVE,213.74,414.79,60.017,1410525004,"274151322000068","019011112586793",39.12,11.70,0,335.74,453.26,11.7,9.4,0.057,191110.8,191110.8,24761,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525027,151137.00
09/12/2014 08:30,2,0.428,ACTIVE,212.83,338.74,60.017,1410525004,"274151322000054","019011112586793",29.02,10.00,0,333.33,357.08,12.6,10.2,0.066,255043.6,255043.6,24293,0,0,0,L,1151911521,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525027,151138.00
09/12/2014 08:45,1,0.478,ACTIVE,212.6,347.85,60.03,1410525904,"040051121000097","019011112586793",26.92,9,0.139,314.01,442.66,12.8,14.1,0.043,77071.900000036,77073.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525906,151139.00
09/12/2014 08:45,1,0.536,ACTIVE_NO_POWER,212.6,426.50,60.03,1410525904,"040051121000095","019011112586793",23.75,7,0.000,312.51,437.77,12.6,0.0,0.000,68814.199999988,68815.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525908,151140.00
09/12/2014 08:45,1,0.313,ACTIVE,213.3,397.44,60.03,1410525904,"033051125000132","019011112586793",35.80,8,0.148,317.09,440.50,11.1,13.1,0.000,67449.5,67451.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525909,151141.00
09/12/2014 08:45,1,0.301,ACTIVE,213.2,342.44,60.00,1410525904,"033051125000135","019011112586793",35.38,9,0.137,317.57,441.56,10.6,14.6,0.070,64988.099999964,64989.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525910,151142.00
09/12/2014 08:45,1,0.502,ACTIVE,212.8,407.16,60.03,1410525904,"040051121000116","019011112586793",26.21,7,0.000,311.55,439.86,13.0,13.9,0.000,75882.900000011,75884.600000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525912,151143.00
09/12/2014 08:45,1,0.499,ALERT,213.4,341.65,60.03,1410525904,"040051121000068","019011112586793",23.58,7,0.142,316.48,439.89,11.7,14.1,0.076,69796.699999988,69798.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410525913,151144.00
09/12/2014 08:45,1,0.346,ACTIVE,213.1,412.80,60.00,1410525904,"033051125000118","019011112586793",40.09,8,0.140,312.42,441.72,13.8,10.6,0.000,86666.6,86669,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525914,151145.00
09/12/2014 08:45,1,0.364,ACTIVE,213.3,390.56,60.00,1410525904,"033051125000150","019011112586793",40.83,8,0.149,312.60,440.58,14.7,14.9,0.004,85725.5,85727.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525916,151146.00
09/12/2014 08:45,1,0.471,ACTIVE,212.9,348.99,60.03,1410525904,"040051121000185","019011112586793",24.86,7,0.134,314.50,441.08,11.6,13.4,0.034,78153.4,78154.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525917,151147.00
09/12/2014 08:45,1,0.455,ACTIVE,212.8,377.07,60.03,1410525904,"040051121000195","019011112586793",24.64,8,0.137,318.29,442.04,11.1,13.3,0.003,76148.699999989,76150.300000013,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525918,151148.00
09/12/2014 08:45,2,0.508,ACTIVE,214.41,338.14,60.012,1410525904,"274151322000083","019011112586793",29.58,10.00,0,331.53,345.36,15.2,12.8,0.088,257172.9,257172.9,24241,0,0,0,L,1151911521,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525919,151149.00
09/12/2014 08:45,2,0.525,ACTIVE,214.41,340.55,60.001,1410525904,"274151322000076","019011112586793",30.24,10.70,0,333.03,346.26,16.1,13.6,0.106,268936.3,268936.3,24233,0,0,0,L,1151911521,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525920,151150.00
09/12/2014 08:45,2,0.344,ACTIVE,213.96,410.88,60.001,1410525904,"274151322000094","019011112586793",38.84,11.30,0,335.14,431.62,13.5,11.1,0.071,192843.0,192843.0,24707,0,0,0,L,1151911521,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525921,151151.00
09/12/2014 08:45,2,0.535,ACTIVE,213.74,338.44,59.990,1410525904,"274151322000052","019011112586793",29.86,10.30,0,330.93,345.36,16.2,13.7,0.088,258373.5,258373.5,24182,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525922,151152.00
09/12/2014 08:45,2,0.520,ACTIVE,213.96,338.44,60.006,1410525904,"274151322000085","019011112586793",29.60,10.00,0,332.13,345.96,15.6,13.1,0.088,257501.6,257501.6,24145,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525923,151153.00
09/12/2014 08:45,2,0.516,ACTIVE,214.19,338.14,60.017,1410525904,"274151322000087","019011112586793",29.36,10.30,0,332.13,345.66,15.3,12.9,0.080,244772.9,244772.9,24165,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525924,151154.00
09/12/2014 08:45,2,0.504,ACTIVE,213.74,338.44,60.017,1410525904,"274151322000088","019011112586793",28.94,10.30,0,331.23,345.36,14.8,12.3,0.084,250140.6,250140.6,24156,0,0,0,L,1151911521,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525925,151155.00
09/12/2014 08:45,2,0.514,ACTIVE,213.96,339.65,60.049,1410525904,"274151322000095","019011112586793",29.48,9.70,0,331.53,345.06,15.4,12.9,0.093,266555.8,266555.8,24228,0,0,0,L,1151911521,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525926,151156.00
09/12/2014 08:45,2,0.352,ACTIVE,214.64,424.41,60.012,1410525904,"274151322000068","019011112586793",40.24,13.30,0,336.04,437.33,14.2,11.8,0.075,191113.4,191113.4,24762,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525927,151157.00
09/12/2014 08:45,2,0.521,ACTIVE,213.96,339.04,60.022,1410525904,"274151322000054","019011112586793",29.38,10.70,0,330.33,345.36,15.5,13.1,0.093,255046.4,255046.4,24294,0,0,0,L,1151911521,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410525928,151158.00
09/12/2014 09:00,1,2.983,ACTIVE,214.9,343.11,60.03,1410526806,"040051121000097","019011112586793",28.18,10,0.371,300.05,450.24,83.6,79.3,0.394,77073.800000012,77084,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526808,151159.00
09/12/2014 09:00,1,2.939,ACTIVE,214.8,345.16,60.00,1410526806,"040051121000095","019011112586793",25.67,9,0.327,297.71,448.32,75.0,70.3,0.351,68815.699999988,68824.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526810,151160.00
09/12/2014 09:00,1,2.064,ACTIVE,214.9,398.37,60.03,1410526806,"033051125000132","019011112586793",26.96,9,0.305,302.31,449.02,55.3,46.6,0.308,67451.100000024,67458.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526811,151161.00
09/12/2014 09:00,1,2.016,ACTIVE,214.9,385.12,60.03,1410526806,"033051125000135","019011112586793",27.16,10,0.280,302.12,449.01,54.5,61.9,0.144,64989.699999988,64997.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526813,151162.00
09/12/2014 09:00,1,2.949,ACTIVE,214.4,342.67,60.03,1410526806,"040051121000116","019011112586793",28.06,9,0.366,300.65,450.18,82.3,78.3,0.389,75884.600000011,75894.700000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526814,151163.00
09/12/2014 09:00,1,3.017,ACTIVE,215.5,344.00,60.03,1410526806,"040051121000068","019011112586793",25.45,9,0.337,303.49,448.93,76.4,72.6,0.364,69798.300000012,69807.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526815,151164.00
09/12/2014 09:00,1,2.222,ACTIVE,214.2,335.73,60.03,1410526806,"033051125000118","019011112586793",41.98,9,0.421,302.29,453.22,92.8,89.6,0.439,86669,86680.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526816,151165.00
09/12/2014 09:00,1,2.218,ACTIVE,214.8,328.92,60.03,1410526806,"033051125000150","019011112586793",42.24,9,0.419,301.15,453.10,93.2,89.5,0.440,85727.900000036,85739.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526818,151166.00
09/12/2014 09:00,1,2.952,ACTIVE,214.7,343.18,60.03,1410526806,"040051121000185","019011112586793",17.77,9,0.318,304.48,448.36,52.1,52.8,0.401,78154.9,78162.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526819,151167.00
09/12/2014 09:00,1,2.900,ACTIVE,214.2,321.64,60.03,1410526806,"040051121000195","019011112586793",27.90,9,0.359,302.99,449.63,80.5,76.8,0.382,76150.300000013,76160.300000013,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526820,151168.00
09/12/2014 09:00,2,3.066,ACTIVE,215.54,357.68,60.006,1410526806,"274151322000083","019011112586793",30.89,15.00,0,332.73,378.12,96.0,90.7,0.384,257184.9,257184.9,24242,0,0,0,L,1151911521,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526821,151169.00
09/12/2014 09:00,2,3.303,ACTIVE,216.22,345.96,60.012,1410526806,"274151322000076","019011112586793",31.55,15.30,0,333.93,383.23,105.6,100.0,0.407,268949.4,268949.4,24234,0,0,0,L,1151911521,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526822,151170.00
09/12/2014 09:00,2,1.965,ACTIVE,215.54,464.08,60.001,1410526806,"274151322000094","019011112586793",43.44,17.00,0,333.03,475.50,85.7,80.8,0.327,192854.1,192854.1,24708,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526823,151171.00
09/12/2014 09:00,2,3.178,ACTIVE,215.54,347.16,60.012,1410526806,"274151322000052","019011112586793",30.99,15.30,0,330.93,379.32,99.8,94.4,0.380,258386.1,258386.1,24183,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526824,151172.00
09/12/2014 09:00,2,3.164,ACTIVE,215.54,345.36,60.049,1410526806,"274151322000085","019011112586793",30.95,13.70,0,331.83,379.62,99.2,93.8,0.371,257514.1,257514.1,24146,0,0,0,L,1151911521,1,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526825,151173.00
09/12/2014 09:00,2,3.088,ACTIVE,215.77,350.17,60.006,1410526806,"274151322000087","019011112586793",30.79,15.00,0,332.43,378.72,96.3,91.0,0.362,244785.0,244785.0,24166,0,0,0,L,1151911521,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526826,151174.00
09/12/2014 09:00,2,3.135,ACTIVE,215.32,352.27,60.001,1410526806,"274151322000088","019011112586793",30.89,14.30,0,332.43,379.32,98.0,92.7,0.362,250152.9,250152.9,24157,0,0,0,L,1151911521,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526827,151175.00
09/12/2014 09:00,2,3.197,ACTIVE,215.54,344.15,60.012,1410526806,"274151322000095","019011112586793",31.39,14.00,0,332.43,382.33,101.7,96.2,0.380,266568.3,266568.3,24229,0,0,0,L,1151911521,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526828,151176.00
09/12/2014 09:00,2,1.986,ACTIVE,216.22,458.07,60.012,1410526806,"274151322000068","019011112586793",43.40,19.00,0,333.63,480.91,86.3,81.4,0.309,191124.5,191124.5,24763,0,0,0,L,1151911521,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526829,151177.00
09/12/2014 09:00,2,3.180,ACTIVE,215.54,351.97,60.006,1410526806,"274151322000054","019011112586793",30.75,15.00,0,331.83,380.22,99.0,93.6,0.376,255058.9,255058.9,24295,0,0,0,L,1151911521,1,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410526830,151178.00
09/12/2014 09:15,1,1.337,ACTIVE,214.0,394.03,60.00,1410527704,"040051121000097","019011112586793",27.54,13,0.212,300.06,448.94,36.6,28.2,0.073,77084,77101,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527707,151179.00
09/12/2014 09:15,1,1.398,ACTIVE,214.0,349.53,60.00,1410527704,"040051121000095","019011112586793",24.18,11,0.203,299.53,446.02,33.6,26.0,0.148,68824.5,68839.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527708,151180.00
09/12/2014 09:15,1,0.881,ACTIVE,214.4,362.10,60.03,1410527704,"033051125000132","019011112586793",36.48,12,0.203,301.55,451.71,31.9,32.5,0.123,67458.900000036,67472.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527710,151181.00
09/12/2014 09:15,1,0.868,ACTIVE,213.8,359.29,60.03,1410527704,"033051125000135","019011112586793",36.04,13,0.232,300.80,450.81,31.1,31.8,0.136,64997.199999988,65010.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527711,151182.00
09/12/2014 09:15,1,1.352,ACTIVE,213.5,386.59,60.00,1410527704,"040051121000116","019011112586793",27.24,11,0.207,300.47,449.43,36.6,28.4,0.080,75894.700000011,75911.500000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527712,151183.00
09/12/2014 09:15,1,1.354,ACTIVE,213.7,364.22,60.03,1410527704,"040051121000068","019011112586793",24.66,11,0.191,302.38,449.78,33.2,25.3,0.138,69807.5,69823.100000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527713,151184.00
09/12/2014 09:15,1,1.006,ACTIVE,213.8,401.85,60.00,1410527704,"033051125000118","019011112586793",40.46,12,0.246,302.09,453.25,40.5,33.4,0.095,86680.9,86700,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527715,151185.00
09/12/2014 09:15,1,1.019,ACTIVE,214.5,334.57,60.03,1410527704,"033051125000150","019011112586793",40.72,12,0.263,300.93,452.96,41.2,42.3,0.305,85739.800000012,85759,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527716,151186.00
09/12/2014 09:15,1,1.312,ACTIVE,214.2,348.27,60.03,1410527704,"040051121000185","019011112586793",26.33,11,0.217,303.29,450.99,34.3,26.5,0.183,78162.3,78173.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527717,151187.00
09/12/2014 09:15,1,1.310,ACTIVE,213.8,377.22,60.00,1410527704,"040051121000195","019011112586793",26.45,12,0.217,301.72,449.68,34.4,35.4,0.097,76160.300000013,76176.699999989,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527718,151188.00
09/12/2014 09:15,2,1.404,ACTIVE,215.77,347.46,60.012,1410527704,"274151322000083","019011112586793",30.08,16.00,0,330.63,377.82,42.9,39.4,0.296,257204.5,257204.5,24243,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527719,151189.00
09/12/2014 09:15,2,1.514,ACTIVE,216.00,346.86,60.017,1410527704,"274151322000076","019011112586793",30.57,17.30,0,330.63,379.32,46.9,43.3,0.327,268971.3,268971.3,24235,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527720,151190.00
09/12/2014 09:15,2,0.912,ACTIVE,215.32,438.23,60.012,1410527704,"274151322000094","019011112586793",41.37,18.00,0,336.64,479.41,38.1,34.9,0.256,192872.2,192872.2,24709,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527721,151191.00
09/12/2014 09:15,2,1.438,ACTIVE,215.32,349.86,60.017,1410527704,"274151322000052","019011112586793",30.24,17.00,0,329.73,378.42,44.0,40.5,0.287,258406.5,258406.5,24184,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527722,151192.00
09/12/2014 09:15,2,1.432,ACTIVE,215.32,348.06,59.980,1410527704,"274151322000085","019011112586793",30.22,15.50,0,331.23,379.32,43.8,40.3,0.292,257534.5,257534.5,24147,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527723,151193.00
09/12/2014 09:15,2,1.410,ACTIVE,215.54,351.07,60.012,1410527704,"274151322000087","019011112586793",29.04,17.30,0,328.82,378.12,41.5,38.2,0.270,244804.5,244804.5,24167,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527724,151194.00
09/12/2014 09:15,2,1.402,ACTIVE,214.87,348.06,59.980,1410527704,"274151322000088","019011112586793",29.86,16.00,0,330.03,379.62,42.4,39.0,0.283,250172.9,250172.9,24158,0,0,0,L,1151911521,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527725,151195.00
09/12/2014 09:15,2,1.492,ACTIVE,215.09,348.06,60.001,1410527704,"274151322000095","019011112586793",30.34,16.00,0,329.43,378.72,45.8,42.3,0.309,266589.6,266589.6,24230,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527726,151196.00
09/12/2014 09:15,2,0.932,ACTIVE,216.00,438.83,60.006,1410527704,"274151322000068","019011112586793",41.57,20.00,0,337.84,488.43,39.1,35.8,0.247,191142.6,191142.6,24764,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527727,151197.00
09/12/2014 09:15,2,1.447,ACTIVE,215.54,344.15,60.012,1410527704,"274151322000054","019011112586793",29.62,16.30,0,328.52,379.02,43.4,40.0,0.278,255079.1,255079.1,24296,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410527728,151198.00
09/12/2014 09:30,1,1.407,ACTIVE,213.8,334.37,60.03,1410528604,"040051121000097","019011112586793",27.65,13,0.235,313.82,443.14,38.7,39.5,0.279,77101,77108.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528606,151199.00
09/12/2014 09:30,1,1.442,ACTIVE,213.7,344.80,60.03,1410528604,"040051121000095","019011112586793",24.60,12,0.210,311.63,440.60,35.3,32.8,0.189,68839.600000024,68845.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528607,151200.00
09/12/2014 09:30,1,0.918,ACTIVE,213.9,353.99,60.03,1410528604,"033051125000132","019011112586793",36.86,13,0.195,316.54,443.86,33.6,26.1,0.230,67472.900000036,67479.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528609,151201.00
09/12/2014 09:30,1,0.900,ACTIVE,213.6,330.96,60.03,1410528604,"033051125000135","019011112586793",36.75,13,0.213,318.44,444.79,32.9,34.2,0.243,65010.699999988,65016.899999976,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528610,151202.00
09/12/2014 09:30,1,1.413,ACTIVE,213.3,364.87,60.03,1410528604,"040051121000116","019011112586793",27.56,12,0.240,310.28,442.03,38.7,38.8,0.159,75911.500000011,75918.600000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528611,151203.00
09/12/2014 09:30,1,1.423,ACTIVE,213.6,396.83,60.03,1410528604,"040051121000068","019011112586793",24.79,12,0.211,316.15,442.46,35.1,27.4,0.068,69823.100000024,69829.600000024,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528612,151204.00
09/12/2014 09:30,1,1.044,ACTIVE,213.6,390.19,60.03,1410528604,"033051125000118","019011112586793",41.23,13,0.271,317.99,444.64,42.8,35.7,0.146,86700,86708.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528614,151205.00
09/12/2014 09:30,1,1.067,ACTIVE,214.0,392.89,60.03,1410528604,"033051125000150","019011112586793",41.04,13,0.289,316.87,444.59,43.5,34.4,0.140,85759,85767.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528615,151206.00
09/12/2014 09:30,1,1.393,ACTIVE,213.9,402.12,60.03,1410528604,"040051121000185","019011112586793",26.59,13,0.213,314.68,442.83,36.8,29.1,0.079,78173.9,78180.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528616,151207.00
09/12/2014 09:30,1,1.393,ACTIVE,213.3,369.72,60.03,1410528604,"040051121000195","019011112586793",26.56,13,0.239,315.30,443.82,36.8,37.9,0.139,76176.699999989,76183.400000037,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528618,151208.00
09/12/2014 09:30,2,1.471,ACTIVE,214.87,345.36,60.017,1410528604,"274151322000083","019011112586793",30.28,16.30,0,334.84,364.89,45.1,41.6,0.314,257213.4,257213.4,24244,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528618,151209.00
09/12/2014 09:30,2,1.584,ACTIVE,215.54,357.68,60.022,1410528604,"274151322000076","019011112586793",30.59,17.00,0,335.74,367.30,49.1,45.5,0.336,268981.1,268981.1,24236,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528619,151210.00
