ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 09:30,2,0.980,ACTIVE,215.09,436.13,60.022,1410528604,"274151322000094","019011112586793",41.03,18.00,0,333.93,463.18,41.0,37.6,0.274,192880.2,192880.2,24710,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528620,151211.00
09/12/2014 09:30,2,1.508,ACTIVE,214.87,346.26,60.017,1410528604,"274151322000052","019011112586793",30.24,17.00,0,333.63,365.19,46.2,42.7,0.318,258415.7,258415.7,24185,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528621,151212.00
09/12/2014 09:30,2,1.508,ACTIVE,215.32,350.17,59.996,1410528604,"274151322000085","019011112586793",30.00,15.50,0,335.44,365.49,45.8,42.3,0.296,257543.6,257543.6,24148,0,0,0,L,1151911521,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528622,151213.00
09/12/2014 09:30,2,1.477,ACTIVE,215.32,347.16,60.022,1410528604,"274151322000087","019011112586793",29.32,18.00,0,334.84,364.29,43.9,40.5,0.296,244813.1,244813.1,24168,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528623,151214.00
09/12/2014 09:30,2,1.449,ACTIVE,214.64,346.26,60.017,1410528604,"274151322000088","019011112586793",30.22,15.80,0,334.84,364.89,44.4,40.9,0.296,250181.7,250181.7,24159,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528624,151215.00
09/12/2014 09:30,2,1.561,ACTIVE,214.87,347.76,60.022,1410528604,"274151322000095","019011112586793",30.49,16.00,0,334.24,366.10,48.2,44.6,0.314,266599.1,266599.1,24231,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528625,151216.00
09/12/2014 09:30,2,1.021,ACTIVE,215.77,424.41,60.017,1410528604,"274151322000068","019011112586793",39.90,19.80,0,334.84,465.28,41.1,37.7,0.261,191150.7,191150.7,24765,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528626,151217.00
09/12/2014 09:30,2,1.479,ACTIVE,215.09,351.67,60.017,1410528604,"274151322000054","019011112586793",30.45,16.30,0,334.54,365.49,45.5,42.0,0.305,255088.2,255088.2,24297,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410528627,151218.00
09/12/2014 09:45,1,1.592,ACTIVE,214.2,380.62,60.00,1410529504,"040051121000097","019011112586793",27.68,14,0.271,313.44,443.14,43.8,40.6,0.229,77108.199999988,77117.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529506,151219.00
09/12/2014 09:45,1,1.646,ACTIVE,214.5,324.97,60.03,1410529504,"040051121000095","019011112586793",24.26,13,0.243,311.19,440.58,39.7,39.5,0.293,68845.900000036,68853.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529508,151220.00
09/12/2014 09:45,1,1.047,ACTIVE,214.5,356.75,60.00,1410529504,"033051125000132","019011112586793",36.58,13,0.246,315.59,443.51,38.1,36.6,0.201,67479.199999988,67487,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529509,151221.00
09/12/2014 09:45,1,1.019,ACTIVE,214.7,383.46,60.03,1410529504,"033051125000135","019011112586793",36.67,14,0.226,316.17,444.47,37.2,30.5,0.145,65016.899999976,65024.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529510,151222.00
09/12/2014 09:45,1,1.607,ACTIVE,214.2,393.62,60.00,1410529504,"040051121000116","019011112586793",27.33,13,0.272,311.09,442.02,43.7,33.6,0.129,75918.600000011,75927.200000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529512,151223.00
09/12/2014 09:45,1,1.607,ACTIVE,214.5,408.87,60.00,1410529504,"040051121000068","019011112586793",24.74,13,0.242,315.00,442.39,39.5,30.6,0.095,69829.600000024,69837.600000024,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529513,151224.00
09/12/2014 09:45,1,1.190,ACTIVE,214.4,344.72,60.03,1410529504,"033051125000118","019011112586793",40.69,13,0.321,308.68,447.59,48.2,51.6,0.394,86708.2,86718.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529514,151225.00
09/12/2014 09:45,1,1.203,ACTIVE,214.6,346.10,60.03,1410529504,"033051125000150","019011112586793",40.80,13,0.322,307.22,448.01,48.8,50.1,0.398,85767.400000036,85777.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529516,151226.00
09/12/2014 09:45,1,1.548,ACTIVE,214.3,372.40,60.03,1410529504,"040051121000185","019011112586793",26.95,13,0.267,314.84,442.72,41.5,42.7,0.168,78180.5,78188.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529517,151227.00
09/12/2014 09:45,1,1.554,ACTIVE,214.3,392.56,60.00,1410529504,"040051121000195","019011112586793",26.85,13,0.273,314.92,443.68,41.5,42.7,0.120,76183.400000037,76192.100000025,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529518,151228.00
09/12/2014 09:45,2,1.682,ACTIVE,215.77,351.37,60.006,1410529504,"274151322000083","019011112586793",29.94,17.00,0,333.93,367.90,50.9,47.2,0.358,257224.2,257224.2,24245,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529519,151229.00
09/12/2014 09:45,2,1.771,ACTIVE,216.00,348.36,60.006,1410529504,"274151322000076","019011112586793",31.05,17.50,0,335.74,371.21,55.6,51.8,0.380,268992.9,268992.9,24237,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529520,151230.00
09/12/2014 09:45,2,1.104,ACTIVE,215.54,438.53,60.001,1410529504,"274151322000094","019011112586793",41.53,19.00,0,336.94,470.09,46.1,42.6,0.305,192889.9,192889.9,24711,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529521,151231.00
09/12/2014 09:45,2,1.705,ACTIVE,215.32,347.76,60.001,1410529504,"274151322000052","019011112586793",30.18,17.80,0,333.63,368.20,52.1,48.4,0.354,258426.7,258426.7,24186,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529522,151232.00
09/12/2014 09:45,2,1.695,ACTIVE,215.77,347.76,60.001,1410529504,"274151322000085","019011112586793",30.28,16.00,0,335.14,368.50,52.0,48.2,0.345,257554.6,257554.6,24149,0,0,0,L,1151911521,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529523,151233.00
09/12/2014 09:45,2,1.660,ACTIVE,216.00,355.28,60.006,1410529504,"274151322000087","019011112586793",29.50,19.80,0,334.24,367.60,49.6,46.0,0.336,244823.6,244823.6,24169,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529524,151234.00
09/12/2014 09:45,2,1.654,ACTIVE,215.54,349.56,60.006,1410529504,"274151322000088","019011112586793",30.08,16.70,0,333.93,368.20,50.4,46.8,0.336,250192.3,250192.3,24160,0,0,0,L,1151911521,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529525,151235.00
09/12/2014 09:45,2,1.756,ACTIVE,215.32,352.27,60.006,1410529504,"274151322000095","019011112586793",30.75,16.70,0,335.44,369.70,54.7,50.9,0.367,266610.7,266610.7,24232,0,0,0,L,1151911521,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529526,151236.00
09/12/2014 09:45,2,1.154,ACTIVE,216.45,429.52,60.001,1410529504,"274151322000068","019011112586793",39.96,20.70,0,336.64,470.69,46.6,43.0,0.309,191160.5,191160.5,24766,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529527,151237.00
09/12/2014 09:45,2,1.691,ACTIVE,215.09,357.38,60.012,1410529504,"274151322000054","019011112586793",30.16,17.00,0,333.33,368.50,51.7,48.0,0.349,255099.1,255099.1,24298,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410529528,151238.00
09/12/2014 10:00,1,1.492,ACTIVE,214.2,368.70,60.00,1410530404,"040051121000097","019011112586793",27.36,15,0.237,305.08,447.90,40.6,32.3,0.179,77117.199999988,77127.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530407,151239.00
09/12/2014 10:00,1,1.524,ACTIVE,213.8,352.40,60.03,1410530404,"040051121000095","019011112586793",24.34,14,0.220,310.93,440.17,36.9,36.1,0.237,68853.5,68862.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530408,151240.00
09/12/2014 10:00,1,0.979,ACTIVE,214.5,337.19,60.00,1410530404,"033051125000132","019011112586793",36.22,15,0.218,315.03,443.27,35.3,35.6,0.268,67487,67495.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530409,151241.00
09/12/2014 10:00,1,0.959,ACTIVE,214.1,390.03,60.00,1410530404,"033051125000135","019011112586793",36.10,15,0.205,316.66,443.62,34.4,35.5,0.071,65024.5,65033.099999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530411,151242.00
09/12/2014 10:00,1,1.502,ACTIVE,214.3,378.32,60.03,1410530404,"040051121000116","019011112586793",27.20,13,0.237,303.49,447.24,40.6,31.0,0.166,75927.200000011,75937.300000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530412,151243.00
09/12/2014 10:00,1,1.525,ACTIVE,214.9,357.44,60.03,1410530404,"040051121000068","019011112586793",24.08,14,0.224,315.70,443.27,36.5,28.1,0.243,69837.600000024,69846.600000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530413,151244.00
09/12/2014 10:00,1,1.105,ACTIVE,215.0,417.85,60.03,1410530404,"033051125000118","019011112586793",40.69,14,0.272,305.65,449.93,44.7,36.0,0.094,86718.5,86729.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530414,151245.00
09/12/2014 10:00,1,1.128,ACTIVE,214.6,337.46,60.00,1410530404,"033051125000150","019011112586793",40.43,15,0.288,304.23,450.01,45.3,47.8,0.361,85777.699999988,85788.900000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530416,151246.00
09/12/2014 10:00,1,1.476,ACTIVE,214.7,351.53,60.03,1410530404,"040051121000185","019011112586793",26.24,15,0.245,309.01,445.52,38.5,39.0,0.228,78188.8,78198.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530417,151247.00
09/12/2014 10:00,1,1.463,ACTIVE,213.7,372.17,60.00,1410530404,"040051121000195","019011112586793",26.44,15,0.236,307.21,447.83,38.5,30.1,0.249,76192.100000025,76201.699999989,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530419,151248.00
09/12/2014 10:00,2,1.564,ACTIVE,215.09,351.07,59.996,1410530404,"274151322000083","019011112586793",29.82,17.80,0,335.74,372.71,47.2,43.6,0.331,257236.3,257236.3,24246,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530419,151249.00
09/12/2014 10:00,2,1.662,ACTIVE,216.00,353.17,60.006,1410530404,"274151322000076","019011112586793",30.65,18.30,0,337.54,375.71,51.6,47.8,0.349,269006.2,269006.2,24238,0,0,0,L,1151911521,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530420,151250.00
09/12/2014 10:00,2,1.053,ACTIVE,215.54,434.33,60.006,1410530404,"274151322000094","019011112586793",40.18,20.00,0,406.67,473.10,43.0,39.6,0.278,192900.8,192900.8,24712,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530421,151251.00
09/12/2014 10:00,2,1.598,ACTIVE,215.09,354.07,60.001,1410530404,"274151322000052","019011112586793",29.78,18.70,0,335.74,373.31,48.2,44.6,0.318,258439.1,258439.1,24187,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530422,151252.00
09/12/2014 10:00,2,1.584,ACTIVE,215.32,351.97,59.996,1410530404,"274151322000085","019011112586793",30.00,17.00,0,336.94,373.91,48.1,44.5,0.314,257567.0,257567.0,24150,0,0,0,L,1151911521,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530423,151253.00
09/12/2014 10:00,2,1.553,ACTIVE,215.54,355.28,60.006,1410530404,"274151322000087","019011112586793",29.22,21.30,0,336.64,372.41,45.9,42.4,0.301,244835.4,244835.4,24170,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530424,151254.00
09/12/2014 10:00,2,1.545,ACTIVE,215.09,355.88,60.001,1410530404,"274151322000088","019011112586793",29.80,17.50,0,336.04,373.31,46.6,43.0,0.296,250204.3,250204.3,24161,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530426,151255.00
09/12/2014 10:00,2,1.639,ACTIVE,215.54,354.67,60.001,1410530404,"274151322000095","019011112586793",30.53,17.80,0,336.04,375.11,50.7,47.0,0.345,266623.8,266623.8,24233,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530426,151256.00
09/12/2014 10:00,2,1.070,ACTIVE,216.67,431.62,60.001,1410530404,"274151322000068","019011112586793",40.20,21.50,0,409.08,470.39,43.1,39.6,0.274,191171.5,191171.5,24767,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530427,151257.00
09/12/2014 10:00,2,1.594,ACTIVE,215.09,352.57,60.001,1410530404,"274151322000054","019011112586793",29.56,17.80,0,336.04,373.91,47.8,44.2,0.305,255111.4,255111.4,24299,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410530428,151258.00
09/12/2014 10:15,1,1.207,ACTIVE,213.5,371.92,60.03,1410531304,"040051121000097","019011112586793",27.32,16,0.186,304.47,447.17,32.8,25.3,0.092,77127.199999988,77137.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531307,151259.00
09/12/2014 10:15,1,1.260,ACTIVE,213.7,337.71,60.00,1410531304,"040051121000095","019011112586793",23.95,15,0.234,310.87,440.52,30.0,24.9,0.278,68862.400000036,68871.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531308,151260.00
09/12/2014 10:15,1,0.790,ACTIVE,213.7,412.73,60.00,1410531304,"033051125000132","019011112586793",36.05,15,0.171,316.62,443.63,28.3,35.8,0.030,67495.900000036,67504.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531309,151261.00
09/12/2014 10:15,1,0.773,ACTIVE,213.5,391.49,60.00,1410531304,"033051125000135","019011112586793",35.82,16,0.170,316.64,444.51,27.5,25.7,0.208,65033.099999964,65041.899999976,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531310,151262.00
09/12/2014 10:15,1,1.210,ACTIVE,213.9,391.12,60.03,1410531304,"040051121000116","019011112586793",27.07,14,0.204,313.23,445.88,32.6,29.9,0.117,75937.300000011,75947.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531312,151263.00
09/12/2014 10:15,1,1.215,ACTIVE,214.8,365.24,60.00,1410531304,"040051121000068","019011112586793",24.04,15,0.244,317.24,442.17,29.0,33.7,0.145,69846.600000024,69855.800000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531313,151264.00
09/12/2014 10:15,1,0.889,ACTIVE,214.6,333.00,60.00,1410531304,"033051125000118","019011112586793",40.22,15,0.218,304.19,449.87,35.5,36.1,0.282,86729.7,86741.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531314,151265.00
09/12/2014 10:15,1,0.900,ACTIVE,214.1,396.93,60.03,1410531304,"033051125000150","019011112586793",40.30,15,0.221,303.45,450.21,36.1,28.5,0.068,85788.900000036,85800.400000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531316,151266.00
09/12/2014 10:15,1,1.193,ACTIVE,214.3,356.07,60.00,1410531304,"040051121000185","019011112586793",25.39,15,0.249,315.37,442.91,30.1,34.4,0.211,78198.3,78207.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531317,151267.00
09/12/2014 10:15,1,1.161,ACTIVE,213.7,373.06,60.00,1410531304,"040051121000195","019011112586793",25.94,15,0.231,316.23,443.54,29.9,28.5,0.126,76201.699999989,76211.600000025,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531318,151268.00
09/12/2014 10:15,2,1.277,ACTIVE,214.87,348.36,59.990,1410531304,"274151322000083","019011112586793",29.68,19.00,0,335.74,370.90,38.4,35.1,0.270,257248.6,257248.6,24247,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531319,151269.00
09/12/2014 10:15,2,1.352,ACTIVE,215.77,353.47,60.001,1410531304,"274151322000076","019011112586793",30.59,19.30,0,336.94,373.91,41.9,38.5,0.287,269019.6,269019.6,24239,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531320,151270.00
09/12/2014 10:15,2,0.865,ACTIVE,215.09,422.90,59.975,1410531304,"274151322000094","019011112586793",39.78,20.70,0,337.54,470.39,35.2,32.1,0.239,192911.8,192911.8,24713,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531321,151271.00
09/12/2014 10:15,2,1.309,ACTIVE,214.64,348.06,59.996,1410531304,"274151322000052","019011112586793",29.64,19.50,0,335.14,371.21,39.3,36.0,0.261,258451.6,258451.6,24188,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531322,151272.00
09/12/2014 10:15,2,1.289,ACTIVE,215.09,348.36,59.996,1410531304,"274151322000085","019011112586793",30.00,17.80,0,336.34,371.21,39.1,35.8,0.256,257579.4,257579.4,24151,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531323,151273.00
09/12/2014 10:15,2,1.283,ACTIVE,215.09,345.36,59.990,1410531304,"274151322000087","019011112586793",28.69,22.50,0,335.74,370.00,37.3,34.1,0.243,244847.2,244847.2,24171,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531324,151274.00
09/12/2014 10:15,2,1.252,ACTIVE,214.64,345.36,59.996,1410531304,"274151322000088","019011112586793",29.80,18.00,0,335.74,370.60,37.8,34.5,0.247,250216.3,250216.3,24162,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531325,151275.00
09/12/2014 10:15,2,1.346,ACTIVE,214.87,344.45,59.996,1410531304,"274151322000095","019011112586793",30.14,18.30,0,335.74,372.71,41.1,37.7,0.274,266637.0,266637.0,24234,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531326,151276.00
09/12/2014 10:15,2,0.895,ACTIVE,215.77,417.19,59.996,1410531304,"274151322000068","019011112586793",39.18,22.30,0,337.54,470.39,35.5,32.4,0.230,191182.7,191182.7,24768,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531327,151277.00
09/12/2014 10:15,2,1.281,ACTIVE,214.64,347.76,59.980,1410531304,"274151322000054","019011112586793",30.00,19.00,0,335.44,371.51,38.9,35.6,0.261,255123.8,255123.8,24300,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410531328,151278.00
09/12/2014 10:30,1,2.013,ACTIVE,215.0,396.16,60.03,1410532204,"040051121000097","019011112586793",27.58,17,0.306,301.28,448.84,55.2,47.4,0.117,77137.5,77147.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532206,151279.00
09/12/2014 10:30,1,2.029,ACTIVE,214.6,351.51,60.00,1410532204,"040051121000095","019011112586793",24.69,15,0.320,311.88,440.28,49.8,51.3,0.378,68871.300000012,68879.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532207,151280.00
09/12/2014 10:30,1,1.314,ACTIVE,215.0,395.16,60.00,1410532204,"033051125000132","019011112586793",36.58,16,0.300,318.01,443.72,47.8,37.2,0.247,67504.600000024,67512.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532209,151281.00
09/12/2014 10:30,1,1.285,ACTIVE,214.7,384.86,60.03,1410532204,"033051125000135","019011112586793",36.73,16,0.315,318.28,444.52,47.0,50.1,0.220,65041.899999976,65050.099999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532210,151282.00
09/12/2014 10:30,1,2.017,ACTIVE,214.2,344.29,60.03,1410532204,"040051121000116","019011112586793",27.50,15,0.329,304.07,447.76,55.2,49.7,0.381,75947.300000011,75956.900000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532211,151283.00
09/12/2014 10:30,1,2.019,ACTIVE,214.9,398.27,60.03,1410532204,"040051121000068","019011112586793",24.90,15,0.325,318.77,442.83,50.0,40.0,0.201,69855.800000012,69864.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532212,151284.00
09/12/2014 10:30,1,1.561,ACTIVE,214.2,435.17,60.00,1410532204,"033051125000118","019011112586793",34.72,15,0.326,304.31,449.77,53.9,53.0,0.108,86741.2,86751.8,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532214,151285.00
09/12/2014 10:30,1,1.577,ACTIVE,214.5,348.47,60.03,1410532204,"033051125000150","019011112586793",34.54,16,0.274,303.76,450.21,54.2,52.7,0.392,85800.400000036,85811.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532215,151286.00
09/12/2014 10:30,1,2.004,ACTIVE,215.2,396.00,60.03,1410532204,"040051121000185","019011112586793",26.71,16,0.287,305.53,447.60,53.2,42.9,0.282,78207.9,78217.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532216,151287.00
09/12/2014 10:30,1,1.988,ACTIVE,214.6,435.35,60.00,1410532204,"040051121000195","019011112586793",26.95,16,0.335,305.94,448.32,53.3,56.9,0.102,76211.600000025,76220.800000013,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532218,151288.00
09/12/2014 10:30,2,2.088,ACTIVE,215.77,350.47,60.012,1410532204,"274151322000083","019011112586793",30.40,19.50,0,335.44,373.91,64.2,60.1,0.460,257260.1,257260.1,24248,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532219,151289.00
09/12/2014 10:30,2,2.230,ACTIVE,216.22,349.56,60.012,1410532204,"274151322000076","019011112586793",30.81,19.80,0,336.64,376.92,69.6,65.3,0.473,269032.2,269032.2,24240,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532219,151290.00
09/12/2014 10:30,2,1.340,ACTIVE,215.54,447.25,60.022,1410532204,"274151322000094","019011112586793",41.87,21.30,0,337.84,462.58,56.8,52.9,0.389,192922.3,192922.3,24714,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532221,151291.00
09/12/2014 10:30,2,2.121,ACTIVE,215.54,357.08,60.022,1410532204,"274151322000052","019011112586793",30.34,20.00,0,335.14,374.21,65.1,60.9,0.446,258463.4,258463.4,24189,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532222,151292.00
09/12/2014 10:30,2,2.129,ACTIVE,215.77,348.66,60.049,1410532204,"274151322000085","019011112586793",30.22,18.30,0,336.04,374.51,65.1,60.9,0.429,257591.2,257591.2,24152,0,0,0,L,1151911521,1,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532223,151293.00
09/12/2014 10:30,2,2.111,ACTIVE,215.77,355.28,59.985,1410532204,"274151322000087","019011112586793",29.18,23.80,0,335.74,373.91,62.4,58.3,0.420,244858.4,244858.4,24172,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532224,151294.00
09/12/2014 10:30,2,2.105,ACTIVE,215.54,350.77,60.033,1410532204,"274151322000088","019011112586793",29.74,18.70,0,335.74,374.21,63.4,59.3,0.420,250227.7,250227.7,24163,0,0,0,L,1151911521,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532225,151295.00
09/12/2014 10:30,2,2.201,ACTIVE,215.77,354.07,60.006,1410532204,"274151322000095","019011112586793",30.81,19.30,0,335.44,375.71,68.7,64.4,0.455,266649.4,266649.4,24235,0,0,0,L,1151911521,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532226,151296.00
09/12/2014 10:30,2,1.396,ACTIVE,216.22,443.64,60.012,1410532204,"274151322000068","019011112586793",41.43,22.80,0,403.37,468.89,57.9,54.0,0.371,191193.2,191193.2,24769,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532227,151297.00
09/12/2014 10:30,2,2.123,ACTIVE,215.77,351.07,60.012,1410532204,"274151322000054","019011112586793",30.20,19.30,0,335.44,375.11,64.9,60.7,0.442,255135.5,255135.5,24301,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410532228,151298.00
09/12/2014 10:45,1,2.257,ACTIVE,214.5,311.97,60.00,1410533105,"040051121000097","019011112586793",27.01,17,0.371,298.83,448.79,60.6,57.8,0.375,77147.199999988,77161.400000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533107,151299.00
09/12/2014 10:45,1,2.249,ACTIVE,214.3,387.83,60.00,1410533105,"040051121000095","019011112586793",24.50,16,0.298,300.68,446.54,54.8,44.3,0.218,68879.699999988,68892.100000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533108,151300.00
09/12/2014 10:45,1,1.442,ACTIVE,215.2,356.60,60.00,1410533105,"033051125000132","019011112586793",36.46,17,0.332,304.87,448.78,52.3,53.8,0.209,67512.900000036,67525.100000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533110,151301.00
09/12/2014 10:45,1,1.422,ACTIVE,215.0,439.49,60.03,1410533105,"033051125000135","019011112586793",36.17,17,0.322,305.88,449.00,51.2,42.4,0.145,65050.099999964,65062.099999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533111,151302.00
09/12/2014 10:45,1,2.234,ACTIVE,214.7,389.35,60.00,1410533105,"040051121000116","019011112586793",26.94,15,0.305,296.93,448.11,59.9,58.4,0.154,75956.900000011,75970.900000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533113,151303.00
09/12/2014 10:45,1,2.223,ACTIVE,214.9,347.01,60.03,1410533105,"040051121000068","019011112586793",24.67,17,0.271,303.61,447.69,54.6,53.1,0.389,69864.400000036,69877.100000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533114,151304.00
09/12/2014 10:45,1,1.710,ACTIVE,215.0,400.97,60.03,1410533105,"033051125000118","019011112586793",32.16,17,0.284,300.54,449.39,54.7,37.8,0.268,86751.8,86764.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533115,151305.00
09/12/2014 10:45,1,1.721,ACTIVE,215.2,330.65,60.03,1410533105,"033051125000150","019011112586793",31.54,17,0.282,299.92,450.10,54.0,48.0,0.397,85811.100000024,85823.600000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533117,151306.00
09/12/2014 10:45,1,2.138,ACTIVE,214.8,340.86,60.00,1410533105,"040051121000185","019011112586793",26.99,17,0.294,301.00,448.03,57.4,56.6,0.393,78217.1,78230.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533118,151307.00
09/12/2014 10:45,1,2.170,ACTIVE,214.8,413.99,60.03,1410533105,"040051121000195","019011112586793",26.63,17,0.275,302.07,448.79,57.5,41.8,0.172,76220.800000013,76234.500000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533119,151308.00
09/12/2014 10:45,2,2.326,ACTIVE,216.00,364.59,60.001,1410533105,"274151322000083","019011112586793",29.94,21.00,0,336.34,382.33,70.5,66.1,0.508,257276.8,257276.8,24249,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533120,151309.00
09/12/2014 10:45,2,2.480,ACTIVE,216.67,365.19,60.001,1410533105,"274151322000076","019011112586793",30.45,21.80,0,331.23,385.33,76.5,71.9,0.517,269050.3,269050.3,24241,0,0,0,L,1151911521,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533121,151310.00
09/12/2014 10:45,2,1.566,ACTIVE,216.00,435.53,60.001,1410533105,"274151322000094","019011112586793",40.31,22.00,0,406.67,472.80,63.1,59.0,0.420,192937.3,192937.3,24715,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533122,151311.00
09/12/2014 10:45,2,2.375,ACTIVE,215.77,355.58,60.012,1410533105,"274151322000052","019011112586793",29.70,21.50,0,336.04,383.23,71.5,67.1,0.495,258480.3,258480.3,24190,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533123,151312.00
09/12/2014 10:45,2,2.330,ACTIVE,216.22,358.88,60.006,1410533105,"274151322000085","019011112586793",30.24,19.50,0,337.54,383.23,71.4,67.0,0.486,257608.1,257608.1,24153,0,0,0,L,1151911521,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533124,151313.00
09/12/2014 10:45,2,2.305,ACTIVE,216.00,364.89,60.012,1410533105,"274151322000087","019011112586793",29.36,25.50,0,336.94,381.73,68.5,64.2,0.460,244874.6,244874.6,24173,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533125,151314.00
09/12/2014 10:45,2,2.316,ACTIVE,215.32,362.19,60.001,1410533105,"274151322000088","019011112586793",29.74,19.80,0,336.94,382.03,69.8,65.4,0.460,250244.2,250244.2,24164,0,0,0,L,1151911521,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533126,151315.00
09/12/2014 10:45,2,2.455,ACTIVE,216.00,365.19,60.006,1410533105,"274151322000095","019011112586793",30.40,20.70,0,336.34,382.03,75.5,71.0,0.517,266667.3,266667.3,24236,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533127,151316.00
09/12/2014 10:45,2,1.562,ACTIVE,216.67,443.94,59.996,1410533105,"274151322000068","019011112586793",40.61,23.80,0,408.18,471.30,64.2,60.0,0.433,191208.4,191208.4,24770,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533128,151317.00
09/12/2014 10:45,2,2.344,ACTIVE,216.00,366.10,60.001,1410533105,"274151322000054","019011112586793",29.96,20.30,0,336.34,381.12,71.0,66.6,0.486,255152.3,255152.3,24302,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410533129,151318.00
09/12/2014 11:00,1,2.415,ACTIVE,214.1,312.55,60.03,1410534004,"040051121000097","019011112586793",27.36,18,0.289,296.27,451.85,65.7,61.6,0.321,77161.400000036,77175.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534006,151319.00
09/12/2014 11:00,1,2.432,ACTIVE,214.1,337.36,60.03,1410534004,"040051121000095","019011112586793",24.52,17,0.289,296.00,446.27,59.3,43.3,0.400,68892.100000024,68904.600000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534008,151320.00
09/12/2014 11:00,1,1.548,ACTIVE,215.1,322.58,60.03,1410534004,"033051125000132","019011112586793",36.31,17,0.281,300.38,448.86,55.9,41.7,0.365,67525.100000024,67537.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534009,151321.00
09/12/2014 11:00,1,1.607,ACTIVE,214.9,334.79,60.07,1410534004,"033051125000135","019011112586793",34.00,17,0.306,302.87,449.36,54.3,54.8,0.374,65062.099999964,65074.099999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534010,151322.00
09/12/2014 11:00,1,2.583,ACTIVE,214.6,336.38,60.03,1410534004,"040051121000116","019011112586793",21.42,16,0.295,298.42,449.67,55.0,55.7,0.369,75970.900000011,75984.000000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534012,151323.00
09/12/2014 11:00,1,2.405,ACTIVE,215.3,426.30,60.03,1410534004,"040051121000068","019011112586793",24.95,17,0.323,301.80,447.45,59.7,51.8,0.146,69877.100000024,69889.900000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534013,151324.00
09/12/2014 11:00,1,1.876,ACTIVE,214.4,390.25,60.03,1410534004,"033051125000118","019011112586793",29.09,17,0.277,302.70,449.46,54.3,38.9,0.315,86764.4,86776.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534014,151325.00
09/12/2014 11:00,1,1.889,ACTIVE,215.0,394.17,60.07,1410534004,"033051125000150","019011112586793",28.81,17,0.282,302.60,450.20,54.1,50.4,0.118,85823.600000024,85835.900000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534015,151326.00
09/12/2014 11:00,1,2.555,ACTIVE,215.2,403.79,60.03,1410534004,"040051121000185","019011112586793",22.71,17,0.296,300.92,448.49,57.7,61.7,0.114,78230.7,78243.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534017,151327.00
09/12/2014 11:00,1,2.565,ACTIVE,214.6,340.82,60.03,1410534004,"040051121000195","019011112586793",21.96,18,0.329,300.44,451.17,56.0,60.6,0.290,76234.500000001,76248.100000025,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534018,151328.00
09/12/2014 11:00,2,2.516,ACTIVE,216.00,361.29,60.038,1410534004,"274151322000083","019011112586793",29.84,22.00,0,336.04,380.82,76.0,71.5,0.539,257293.6,257293.6,24250,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534019,151329.00
09/12/2014 11:00,2,2.676,ACTIVE,216.22,356.18,60.033,1410534004,"274151322000076","019011112586793",30.49,24.30,0,331.23,385.33,82.6,77.8,0.314,269068.5,269068.5,24242,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534020,151330.00
09/12/2014 11:00,2,1.652,ACTIVE,215.77,438.23,60.054,1410534004,"274151322000094","019011112586793",41.15,22.50,0,409.98,468.59,69.5,65.2,0.473,192952.5,192952.5,24716,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534021,151331.00
09/12/2014 11:00,2,2.561,ACTIVE,215.54,365.19,60.038,1410534004,"274151322000052","019011112586793",29.68,22.30,0,335.74,381.42,77.0,72.4,0.530,258497.2,258497.2,24191,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534022,151332.00
09/12/2014 11:00,2,2.533,ACTIVE,216.45,354.97,60.038,1410534004,"274151322000085","019011112586793",30.04,20.30,0,337.24,382.63,77.1,72.5,0.517,257625.0,257625.0,24154,0,0,0,L,1151911521,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534023,151333.00
09/12/2014 11:00,2,2.531,ACTIVE,215.77,367.60,60.038,1410534004,"274151322000087","019011112586793",28.82,27.00,0,336.34,380.82,73.8,69.3,0.504,244890.9,244890.9,24174,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534024,151334.00
09/12/2014 11:00,2,2.496,ACTIVE,215.77,350.77,60.033,1410534004,"274151322000088","019011112586793",29.78,20.70,0,336.64,380.82,75.3,70.7,0.504,250260.7,250260.7,24165,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534025,151335.00
09/12/2014 11:00,2,2.662,ACTIVE,215.32,345.96,60.028,1410534004,"274151322000095","019011112586793",30.22,23.00,0,331.23,382.03,81.3,76.6,0.305,266685.2,266685.2,24237,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534026,151336.00
09/12/2014 11:00,2,1.686,ACTIVE,216.45,440.04,60.028,1410534004,"274151322000068","019011112586793",40.49,24.00,0,403.37,468.29,69.2,64.9,0.468,191223.7,191223.7,24771,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534027,151337.00
09/12/2014 11:00,2,2.527,ACTIVE,215.77,355.58,60.028,1410534004,"274151322000054","019011112586793",29.92,21.30,0,336.34,381.73,76.6,72.0,0.517,255169.2,255169.2,24303,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534027,151338.00
09/12/2014 11:15,1,2.126,ACTIVE,214.5,323.48,60.00,1410534904,"040051121000097","019011112586793",27.10,19,0.341,294.16,451.70,57.3,46.7,0.384,77175.699999988,77191.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534907,151339.00
09/12/2014 11:15,1,2.131,ACTIVE,213.4,340.37,60.03,1410534904,"040051121000095","019011112586793",24.49,17,0.319,298.88,446.90,51.9,39.6,0.377,68904.600000024,68917.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534908,151340.00
09/12/2014 11:15,1,1.384,ACTIVE,214.5,370.90,60.03,1410534904,"033051125000132","019011112586793",35.82,18,0.322,302.84,448.35,49.3,50.1,0.316,67537.400000036,67550.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534909,151341.00
09/12/2014 11:15,1,1.347,ACTIVE,214.2,406.58,60.03,1410534904,"033051125000135","019011112586793",36.08,18,0.288,302.72,449.12,48.3,47.7,0.196,65074.099999964,65086.399999976,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534911,151342.00
09/12/2014 11:15,1,2.109,ACTIVE,213.9,335.12,60.00,1410534904,"040051121000116","019011112586793",26.99,17,0.307,297.14,448.81,56.6,56.5,0.387,75984.000000011,75996.600000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534912,151343.00
09/12/2014 11:15,1,2.112,ACTIVE,214.6,350.63,60.03,1410534904,"040051121000068","019011112586793",24.57,18,0.350,301.75,449.28,51.6,47.9,0.227,69889.900000036,69902.699999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534913,151344.00
09/12/2014 11:15,1,1.635,ACTIVE,213.9,390.69,60.00,1410534904,"033051125000118","019011112586793",33.43,17,0.268,302.45,449.33,54.3,41.1,0.312,86776.7,86789.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534915,151345.00
09/12/2014 11:15,1,1.641,ACTIVE,214.1,425.02,60.00,1410534904,"033051125000150","019011112586793",33.51,18,0.268,301.60,450.48,54.7,37.2,0.123,85835.900000036,85848.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534916,151346.00
09/12/2014 11:15,1,2.057,ACTIVE,214.4,410.42,60.03,1410534904,"040051121000185","019011112586793",26.46,18,0.328,300.44,449.73,54.2,55.9,0.159,78243.3,78258.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534917,151347.00
09/12/2014 11:15,1,2.063,ACTIVE,214.4,430.50,60.00,1410534904,"040051121000195","019011112586793",26.36,18,0.277,301.89,450.73,54.1,56.1,0.095,76248.100000025,76263.100000025,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534919,151348.00
09/12/2014 11:15,2,2.234,ACTIVE,215.77,353.17,60.012,1410534904,"274151322000083","019011112586793",29.38,23.50,0,328.82,382.33,66.5,62.2,0.464,257311.7,257311.7,24251,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534919,151349.00
09/12/2014 11:15,2,2.385,ACTIVE,216.22,361.59,60.006,1410534904,"274151322000076","019011112586793",29.90,24.80,0,331.53,383.53,72.2,67.8,0.491,269088.2,269088.2,24243,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534921,151350.00
09/12/2014 11:15,2,1.535,ACTIVE,215.54,429.82,60.001,1410534904,"274151322000094","019011112586793",39.14,23.00,0,398.26,471.90,60.9,56.8,0.411,192968.9,192968.9,24717,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534922,151351.00
09/12/2014 11:15,2,2.256,ACTIVE,215.32,357.08,60.012,1410534904,"274151322000052","019011112586793",29.58,24.00,0,329.13,382.33,67.7,63.4,0.455,258515.6,258515.6,24192,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534923,151352.00
09/12/2014 11:15,2,2.250,ACTIVE,216.00,356.78,60.049,1410534904,"274151322000085","019011112586793",29.56,22.00,0,332.43,381.73,67.4,63.1,0.451,257643.4,257643.4,24155,0,0,0,L,1151911521,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534923,151353.00
09/12/2014 11:15,2,2.197,ACTIVE,215.77,363.39,60.006,1410534904,"274151322000087","019011112586793",28.90,28.80,0,328.82,382.33,64.4,60.2,0.442,244908.5,244908.5,24175,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534924,151354.00
09/12/2014 11:15,2,2.193,ACTIVE,215.54,348.36,60.001,1410534904,"274151322000088","019011112586793",29.56,22.30,0,330.93,381.73,65.7,61.4,0.415,250278.7,250278.7,24166,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534925,151355.00
09/12/2014 11:15,2,2.342,ACTIVE,215.77,359.48,60.006,1410534904,"274151322000095","019011112586793",30.04,24.00,0,330.03,381.73,71.2,66.8,0.468,266704.7,266704.7,24238,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534926,151356.00
