ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 11:15,2,1.498,ACTIVE,216.67,430.72,60.006,1410534904,"274151322000068","019011112586793",40.33,24.80,0,402.16,471.90,62.0,58.0,0.415,191240.2,191240.2,24772,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534927,151357.00
09/12/2014 11:15,2,2.240,ACTIVE,215.77,364.59,60.038,1410534904,"274151322000054","019011112586793",29.56,23.00,0,328.22,382.03,67.0,62.8,0.455,255187.5,255187.5,24304,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410534928,151358.00
09/12/2014 11:30,1,1.233,ACTIVE,213.1,322.14,60.03,1410535804,"040051121000097","019011112586793",27.14,18,0.210,299.91,448.66,33.3,33.0,0.251,77191.199999988,77198.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535806,151359.00
09/12/2014 11:30,1,1.275,ACTIVE,212.8,398.33,60.03,1410535804,"040051121000095","019011112586793",24.23,17,0.209,312.93,441.32,30.7,35.9,0.045,68917.400000036,68924.100000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535808,151360.00
09/12/2014 11:30,1,0.843,ACTIVE,213.4,401.28,60.03,1410535804,"033051125000132","019011112586793",30.67,19,0.142,310.44,442.74,25.7,18.8,0.018,67550.100000024,67555.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535809,151361.00
09/12/2014 11:30,1,0.794,ACTIVE,212.8,359.69,60.03,1410535804,"033051125000135","019011112586793",35.65,18,0.261,318.48,444.51,28.2,33.4,0.171,65086.399999976,65092.799999952,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535810,151362.00
09/12/2014 11:30,1,1.251,ACTIVE,212.5,388.99,60.03,1410535804,"040051121000116","019011112586793",26.84,17,0.189,296.84,447.73,33.4,24.7,0.085,75996.600000011,76003.900000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535811,151363.00
09/12/2014 11:30,1,1.254,ACTIVE,213.3,411.97,60.03,1410535804,"040051121000068","019011112586793",24.06,17,0.179,307.26,446.12,30.0,17.0,0.036,69902.699999988,69909.300000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535813,151364.00
09/12/2014 11:30,1,0.920,ACTIVE,213.9,332.29,60.03,1410535804,"033051125000118","019011112586793",40.26,17,0.235,302.92,449.34,36.8,37.2,0.296,86789.3,86797.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535814,151365.00
09/12/2014 11:30,1,0.923,ACTIVE,213.2,368.90,60.00,1410535804,"033051125000150","019011112586793",40.54,18,0.220,299.14,449.98,37.2,37.6,0.199,85848.5,85857.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535816,151366.00
09/12/2014 11:30,1,1.204,ACTIVE,213.9,394.57,60.03,1410535804,"040051121000185","019011112586793",26.04,18,0.232,302.27,447.59,31.2,25.0,0.087,78258.1,78265.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535817,151367.00
09/12/2014 11:30,1,1.190,ALERT,213.6,361.26,60.03,1410535804,"040051121000195","019011112586793",26.08,18,0.204,304.02,448.25,30.9,23.2,0.186,76263.100000025,76270.199999989,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410535818,151368.00
09/12/2014 11:30,2,1.303,ACTIVE,214.41,352.27,60.012,1410535804,"274151322000083","019011112586793",29.58,22.50,0,329.73,374.81,39.0,35.8,0.274,257320.9,257320.9,24252,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535819,151369.00
09/12/2014 11:30,2,1.387,ACTIVE,215.32,351.97,60.012,1410535804,"274151322000076","019011112586793",30.18,22.80,0,330.63,379.62,42.4,39.0,0.283,269098.3,269098.3,24244,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535820,151370.00
09/12/2014 11:30,2,0.889,ACTIVE,214.87,422.30,60.017,1410535804,"274151322000094","019011112586793",39.50,22.80,0,333.93,453.56,35.2,32.1,0.239,192977.2,192977.2,24718,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535821,151371.00
09/12/2014 11:30,2,1.318,ACTIVE,214.41,346.26,60.001,1410535804,"274151322000052","019011112586793",29.74,23.00,0,329.43,375.41,39.8,36.5,0.265,258525.0,258525.0,24193,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535822,151372.00
09/12/2014 11:30,2,1.299,ACTIVE,214.41,352.57,60.012,1410535804,"274151322000085","019011112586793",29.84,21.00,0,330.33,375.41,39.3,36.0,0.256,257652.8,257652.8,24156,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535823,151373.00
09/12/2014 11:30,2,1.287,ACTIVE,215.09,351.37,60.012,1410535804,"274151322000087","019011112586793",28.98,28.50,0,330.33,374.51,37.8,34.5,0.252,244917.4,244917.4,24176,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535824,151374.00
09/12/2014 11:30,2,1.289,ACTIVE,214.41,351.07,60.012,1410535804,"274151322000088","019011112586793",29.06,21.30,0,330.03,375.41,38.0,34.7,0.256,250287.6,250287.6,24167,0,0,0,L,1151911521,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535825,151375.00
09/12/2014 11:30,2,1.381,ACTIVE,214.64,352.27,60.012,1410535804,"274151322000095","019011112586793",29.80,22.00,0,329.73,377.22,41.7,38.3,0.270,266714.6,266714.6,24239,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535826,151376.00
09/12/2014 11:30,2,0.842,ACTIVE,215.54,438.23,60.017,1410535804,"274151322000068","019011112586793",40.97,24.50,0,333.93,457.17,35.0,31.9,0.225,191248.7,191248.7,24773,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535827,151377.00
09/12/2014 11:30,2,1.309,ACTIVE,214.64,345.96,60.017,1410535804,"274151322000054","019011112586793",29.56,22.00,0,329.43,376.31,39.2,35.9,0.265,255196.7,255196.7,24305,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410535828,151378.00
09/12/2014 11:45,1,1.477,ACTIVE,216.1,380.41,60.00,1410536704,"040051121000097","019011112586793",27.15,18,0.240,311.42,443.55,39.9,31.7,0.167,77198.800000012,77206.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536706,151379.00
09/12/2014 11:45,1,1.503,ACTIVE,215.6,373.67,60.00,1410536704,"040051121000095","019011112586793",24.41,17,0.210,303.32,440.43,36.5,27.0,0.101,68924.100000024,68930.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536708,151380.00
09/12/2014 11:45,1,0.965,ACTIVE,216.5,397.17,60.00,1410536704,"033051125000132","019011112586793",35.95,18,0.203,304.86,443.88,34.5,27.6,0.064,67555.900000036,67562.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536709,151381.00
09/12/2014 11:45,1,0.936,ACTIVE,215.9,391.20,60.00,1410536704,"033051125000135","019011112586793",36.22,17,0.200,308.17,444.44,33.7,26.5,0.066,65092.799999952,65099.299999952,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536710,151382.00
09/12/2014 11:45,1,1.477,ACTIVE,215.4,357.23,60.03,1410536704,"040051121000116","019011112586793",27.18,16,0.242,308.76,442.04,39.9,40.3,0.208,76003.900000011,76011.500000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536712,151383.00
09/12/2014 11:45,1,1.477,ACTIVE,216.4,361.67,60.00,1410536704,"040051121000068","019011112586793",24.49,17,0.212,308.17,442.55,36.0,31.2,0.235,69909.300000012,69916,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536713,151384.00
09/12/2014 11:45,1,1.087,ACTIVE,216.3,426.01,60.00,1410536704,"033051125000118","019011112586793",40.72,17,0.271,306.70,444.28,44.0,37.7,0.114,86797.8,86806.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536715,151385.00
09/12/2014 11:45,1,1.102,ACTIVE,215.9,417.14,60.00,1410536704,"033051125000150","019011112586793",40.59,17,0.273,306.01,444.61,44.5,35.3,0.091,85857.100000024,85865.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536716,151386.00
09/12/2014 11:45,1,1.447,ACTIVE,216.6,371.44,60.00,1410536704,"040051121000185","019011112586793",26.29,17,0.237,308.21,443.04,37.8,30.7,0.207,78265.2,78272.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536717,151387.00
09/12/2014 11:45,1,1.429,ACTIVE,216.6,396.63,60.00,1410536704,"040051121000195","019011112586793",26.45,18,0.221,309.59,443.75,37.6,35.3,0.085,76270.199999989,76277.500000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536719,151388.00
09/12/2014 11:45,2,1.555,ACTIVE,216.45,356.78,59.980,1410536704,"274151322000083","019011112586793",29.68,22.00,0,322.81,370.60,46.7,43.2,0.336,257330.3,257330.3,24253,0,0,0,L,1151911521,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536720,151389.00
09/12/2014 11:45,2,1.641,ACTIVE,217.13,358.88,59.990,1410536704,"274151322000076","019011112586793",30.40,22.00,0,324.92,371.81,50.5,46.8,0.349,269108.4,269108.4,24245,0,0,0,L,1151911521,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536721,151390.00
09/12/2014 11:45,2,1.057,ACTIVE,216.67,422.00,59.985,1410536704,"274151322000094","019011112586793",39.32,22.30,0,337.54,461.98,42.1,38.7,0.270,192985.6,192985.6,24719,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536722,151391.00
09/12/2014 11:45,2,1.576,ACTIVE,216.45,352.57,59.964,1410536704,"274151322000052","019011112586793",29.68,22.30,0,321.91,370.30,47.4,43.8,0.323,258534.5,258534.5,24194,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536722,151392.00
09/12/2014 11:45,2,1.549,ACTIVE,216.45,351.37,59.980,1410536704,"274151322000085","019011112586793",29.96,20.30,0,324.32,370.60,47.0,43.5,0.314,257662.2,257662.2,24157,0,0,0,L,1151911521,1,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536723,151393.00
09/12/2014 11:45,2,1.525,ACTIVE,216.90,355.28,59.980,1410536704,"274151322000087","019011112586793",29.38,28.50,0,323.11,370.30,45.4,41.9,0.305,244926.4,244926.4,24177,0,0,0,L,1151911521,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536724,151394.00
09/12/2014 11:45,2,1.512,ACTIVE,216.22,356.48,59.953,1410536704,"274151322000088","019011112586793",29.76,20.70,0,323.11,369.70,45.6,42.1,0.301,250296.7,250296.7,24168,0,0,0,L,1151911521,1,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536725,151395.00
09/12/2014 11:45,2,1.619,ACTIVE,216.67,353.47,60.001,1410536704,"274151322000095","019011112586793",30.38,21.30,0,323.41,371.81,49.8,46.2,0.323,266724.6,266724.6,24240,0,0,0,L,1151911521,1,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536726,151396.00
09/12/2014 11:45,2,1.064,ACTIVE,217.58,429.52,59.990,1410536704,"274151322000068","019011112586793",39.76,24.00,0,338.44,455.37,43.3,39.9,0.283,191257.2,191257.2,24774,0,0,0,L,1151911521,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536727,151397.00
09/12/2014 11:45,2,1.543,ACTIVE,216.45,353.77,59.985,1410536704,"274151322000054","019011112586793",29.94,21.50,0,322.51,370.90,46.8,43.2,0.314,255206.1,255206.1,24306,0,0,0,L,1151911521,1,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410536728,151398.00
09/12/2014 12:00,1,1.663,ALERT,214.6,342.35,60.03,1410537605,"040051121000097","019011112586793",27.02,18,0.282,318.14,442.54,44.7,45.5,0.352,77206.600000024,77216.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410537607,151399.00
09/12/2014 12:00,1,1.671,ACTIVE,213.9,322.69,60.03,1410537605,"040051121000095","019011112586793",24.55,17,0.247,312.27,440.45,40.8,40.6,0.302,68930.699999988,68939.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537609,151400.00
09/12/2014 12:00,1,1.084,ACTIVE,214.3,382.53,60.03,1410537605,"033051125000132","019011112586793",35.87,18,0.250,317.18,424.45,38.7,32.4,0.125,67562.100000024,67571.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537610,151401.00
09/12/2014 12:00,1,1.056,ACTIVE,214.2,382.60,60.03,1410537605,"033051125000135","019011112586793",36.07,18,0.236,318.17,440.86,37.9,39.5,0.119,65099.299999952,65108,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537612,151402.00
09/12/2014 12:00,1,1.674,ACTIVE,214.1,346.67,60.03,1410537605,"040051121000116","019011112586793",26.80,17,0.281,313.85,439.34,44.6,45.2,0.333,76011.500000011,76021.600000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537613,151403.00
09/12/2014 12:00,1,1.653,ACTIVE,214.5,385.48,60.03,1410537605,"040051121000068","019011112586793",24.56,17,0.255,318.50,440.97,40.4,31.6,0.126,69916,69925.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537614,151404.00
09/12/2014 12:00,1,1.228,ACTIVE,213.9,367.99,60.07,1410537605,"033051125000118","019011112586793",40.46,17,0.324,303.59,449.94,49.4,50.8,0.361,86806.7,86818.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537615,151405.00
09/12/2014 12:00,1,1.233,ACTIVE,213.9,440.87,60.03,1410537605,"033051125000150","019011112586793",40.64,18,0.316,303.83,450.30,49.9,41.5,0.129,85865.900000036,85877.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537617,151406.00
09/12/2014 12:00,1,1.632,ACTIVE,214.4,402.55,60.03,1410537605,"040051121000185","019011112586793",26.19,18,0.271,318.44,440.95,42.5,33.6,0.098,78272.3,78282.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537618,151407.00
09/12/2014 12:00,1,1.617,ACTIVE,214.3,362.44,60.07,1410537605,"040051121000195","019011112586793",26.35,18,0.265,319.37,442.49,42.4,43.5,0.234,76277.500000001,76287.300000013,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537619,151408.00
09/12/2014 12:00,2,1.744,ACTIVE,216.22,355.28,60.022,1410537605,"274151322000083","019011112586793",29.64,22.00,0,336.34,373.31,52.3,48.6,0.376,257342.7,257342.7,24254,0,0,0,L,1151911521,1,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537620,151409.00
09/12/2014 12:00,2,1.844,ACTIVE,216.90,357.38,60.028,1410537605,"274151322000076","019011112586793",30.32,22.00,0,337.54,376.31,56.6,52.7,0.389,269121.8,269121.8,24246,0,0,0,L,1151911521,1,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537621,151410.00
09/12/2014 12:00,2,1.193,ACTIVE,216.45,426.21,60.033,1410537605,"274151322000094","019011112586793",39.32,22.30,0,339.34,462.58,47.6,44.0,0.327,192996.7,192996.7,24720,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537622,151411.00
09/12/2014 12:00,2,1.768,ACTIVE,216.00,355.58,60.028,1410537605,"274151322000052","019011112586793",29.68,22.50,0,336.34,373.61,53.1,49.3,0.358,258547.1,258547.1,24195,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537623,151412.00
09/12/2014 12:00,2,1.752,ACTIVE,216.22,359.78,60.022,1410537605,"274151322000085","019011112586793",29.68,20.30,0,337.24,373.61,52.7,48.9,0.349,257674.6,257674.6,24158,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537624,151413.00
09/12/2014 12:00,2,1.729,ACTIVE,216.90,355.58,60.028,1410537605,"274151322000087","019011112586793",29.00,29.00,0,336.64,373.61,50.8,47.1,0.349,244938.4,244938.4,24178,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537625,151414.00
09/12/2014 12:00,2,1.719,ACTIVE,216.22,356.78,60.033,1410537605,"274151322000088","019011112586793",29.42,21.00,0,336.64,373.91,51.2,47.5,0.340,250308.9,250308.9,24169,0,0,0,L,1151911521,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537626,151415.00
09/12/2014 12:00,2,1.832,ACTIVE,216.67,359.18,60.033,1410537605,"274151322000095","019011112586793",30.16,21.30,0,336.64,373.01,55.9,52.0,0.376,266737.8,266737.8,24241,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537627,151416.00
09/12/2014 12:00,2,1.203,ACTIVE,217.35,431.62,60.022,1410537605,"274151322000068","019011112586793",39.74,24.00,0,340.25,462.88,48.3,44.7,0.314,191268.5,191268.5,24775,0,0,0,L,1151911521,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537628,151417.00
09/12/2014 12:00,2,1.734,ACTIVE,216.22,355.58,60.028,1410537605,"274151322000054","019011112586793",29.86,21.80,0,335.74,371.81,52.4,48.6,0.349,255218.5,255218.5,24307,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410537629,151418.00
09/12/2014 12:15,1,1.709,ACTIVE,214.4,415.05,60.03,1410538503,"040051121000097","019011112586793",27.44,18,0.276,319.15,438.86,46.6,40.7,0.106,77216.699999988,77226.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538506,151419.00
09/12/2014 12:15,1,1.759,ACTIVE,213.9,373.91,60.00,1410538503,"040051121000095","019011112586793",24.34,17,0.240,312.39,438.96,42.6,41.7,0.207,68939.699999988,68947.800000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538507,151420.00
09/12/2014 12:15,1,1.127,ACTIVE,214.3,362.75,60.03,1410538503,"033051125000132","019011112586793",36.08,18,0.254,316.61,440.72,40.4,40.7,0.273,67571.100000024,67579.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538508,151421.00
09/12/2014 12:15,1,1.114,ACTIVE,214.5,382.03,60.00,1410538503,"033051125000135","019011112586793",35.81,18,0.250,318.55,444.08,39.7,35.2,0.241,65108,65116.099999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538510,151422.00
09/12/2014 12:15,1,1.751,ACTIVE,213.8,426.05,60.03,1410538503,"040051121000116","019011112586793",26.89,17,0.272,315.46,440.31,46.8,42.6,0.096,76021.600000011,76030.800000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538511,151423.00
09/12/2014 12:15,1,1.744,ACTIVE,214.9,407.00,60.00,1410538503,"040051121000068","019011112586793",24.49,17,0.269,318.03,438.99,42.5,43.6,0.091,69925.300000012,69933.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538512,151424.00
09/12/2014 12:15,1,1.286,ACTIVE,213.8,389.48,60.00,1410538503,"033051125000118","019011112586793",40.66,18,0.292,305.99,449.43,52.0,43.9,0.243,86818.3,86829.1,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538514,151425.00
09/12/2014 12:15,1,1.307,ACTIVE,214.6,391.58,60.00,1410538503,"033051125000150","019011112586793",40.40,18,0.297,305.82,449.69,52.5,55.6,0.233,85877.600000024,85888.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538515,151426.00
09/12/2014 12:15,1,1.717,ACTIVE,214.5,350.08,60.00,1410538503,"040051121000185","019011112586793",26.35,18,0.288,319.22,439.33,45.0,46.6,0.332,78282.1,78291,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538516,151427.00
09/12/2014 12:15,1,1.701,ACTIVE,214.2,377.26,60.03,1410538503,"040051121000195","019011112586793",26.53,18,0.290,320.60,443.43,44.9,42.6,0.301,76287.300000013,76296.400000037,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538517,151428.00
09/12/2014 12:15,2,1.820,ACTIVE,215.77,348.06,60.006,1410538503,"274151322000083","019011112586793",29.58,22.30,0,335.74,369.40,54.6,50.7,0.380,257354.0,257354.0,24255,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538518,151429.00
09/12/2014 12:15,2,1.928,ACTIVE,216.67,358.28,60.006,1410538503,"274151322000076","019011112586793",30.24,22.00,0,337.24,374.51,59.0,55.0,0.402,269134.2,269134.2,24247,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538519,151430.00
09/12/2014 12:15,2,1.205,ACTIVE,216.22,429.52,59.990,1410538503,"274151322000094","019011112586793",40.37,22.50,0,336.94,455.67,49.1,45.5,0.323,193007.0,193007.0,24721,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538520,151431.00
09/12/2014 12:15,2,1.844,ACTIVE,215.77,352.87,60.006,1410538503,"274151322000052","019011112586793",29.58,22.80,0,335.44,370.00,55.2,51.4,0.358,258558.6,258558.6,24196,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538521,151432.00
09/12/2014 12:15,2,1.807,ACTIVE,216.22,354.97,60.001,1410538503,"274151322000085","019011112586793",30.08,20.70,0,336.64,370.60,55.0,51.2,0.367,257686.1,257686.1,24159,0,0,0,L,1151911521,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538522,151433.00
09/12/2014 12:15,2,1.805,ACTIVE,216.00,351.67,60.001,1410538503,"274151322000087","019011112586793",28.92,29.30,0,336.34,371.21,52.9,49.1,0.349,244949.4,244949.4,24179,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538524,151434.00
09/12/2014 12:15,2,1.773,ACTIVE,215.77,347.46,60.017,1410538503,"274151322000088","019011112586793",29.66,21.00,0,335.74,369.70,53.3,49.5,0.345,250319.9,250319.9,24170,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538525,151435.00
09/12/2014 12:15,2,1.918,ACTIVE,215.54,347.76,60.006,1410538503,"274151322000095","019011112586793",30.02,21.50,0,336.04,371.51,58.3,54.3,0.376,266750.0,266750.0,24242,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538526,151436.00
09/12/2014 12:15,2,1.238,ACTIVE,216.22,426.21,60.001,1410538503,"274151322000068","019011112586793",39.68,24.00,0,336.64,462.58,50.0,46.3,0.336,191278.9,191278.9,24776,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538527,151437.00
09/12/2014 12:15,2,1.824,ACTIVE,215.32,348.06,60.001,1410538503,"274151322000054","019011112586793",29.56,22.00,0,335.14,370.30,54.6,50.8,0.367,255229.9,255229.9,24308,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410538528,151438.00
09/12/2014 12:30,1,2.857,ACTIVE,214.4,345.28,60.03,1410539404,"040051121000097","019011112586793",27.20,19,0.342,298.44,452.00,77.3,73.3,0.365,77226.199999988,77240.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539406,151439.00
09/12/2014 12:30,1,3.076,ACTIVE,214.4,332.44,60.03,1410539404,"040051121000095","019011112586793",18.38,18,0.350,299.65,447.05,56.2,63.2,0.355,68947.800000012,68960.300000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539408,151440.00
09/12/2014 12:30,1,1.979,ACTIVE,215.1,321.21,60.03,1410539404,"033051125000132","019011112586793",27.57,18,0.342,303.11,448.70,54.3,62.8,0.327,67579.199999988,67591,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539409,151441.00
09/12/2014 12:30,1,1.961,ACTIVE,215.1,341.10,60.00,1410539404,"033051125000135","019011112586793",27.61,19,0.263,302.97,449.13,53.9,44.6,0.360,65116.099999964,65127.899999976,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539410,151442.00
09/12/2014 12:30,1,2.905,ACTIVE,214.6,343.36,60.00,1410539404,"040051121000116","019011112586793",26.98,17,0.343,293.29,449.82,78.0,73.3,0.369,76030.800000011,76045.200000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539411,151443.00
09/12/2014 12:30,1,2.924,ACTIVE,214.9,345.91,60.00,1410539404,"040051121000068","019011112586793",24.61,18,0.317,302.75,448.99,71.6,67.5,0.338,69933.699999988,69946.600000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539413,151444.00
09/12/2014 12:30,1,2.269,ACTIVE,214.2,336.36,60.00,1410539404,"033051125000118","019011112586793",26.93,18,0.385,298.61,449.87,60.8,71.8,0.395,86829.1,86841.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539414,151445.00
09/12/2014 12:30,1,2.283,ACTIVE,214.9,307.13,60.00,1410539404,"033051125000150","019011112586793",26.87,19,0.386,298.75,450.34,61.0,69.9,0.383,85888.400000036,85900.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539415,151446.00
09/12/2014 12:30,1,2.910,ACTIVE,214.9,333.40,60.00,1410539404,"040051121000185","019011112586793",26.62,19,0.341,300.54,450.91,77.1,72.9,0.362,78291,78305,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539417,151447.00
09/12/2014 12:30,1,2.934,ACTIVE,214.9,329.29,60.00,1410539404,"040051121000195","019011112586793",26.72,18,0.344,301.05,449.19,78.0,73.9,0.372,76296.400000037,76309.400000037,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539418,151448.00
09/12/2014 12:30,2,3.000,ACTIVE,216.45,351.07,60.006,1410539404,"274151322000083","019011112586793",29.58,25.00,0,334.84,384.73,89.9,84.9,0.358,257371.1,257371.1,24256,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539419,151449.00
09/12/2014 12:30,2,3.162,ACTIVE,217.13,348.66,60.006,1410539404,"274151322000076","019011112586793",30.36,26.30,0,338.44,385.63,97.2,91.9,0.371,269152.7,269152.7,24248,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539420,151450.00
09/12/2014 12:30,2,1.996,ACTIVE,216.67,433.42,60.001,1410539404,"274151322000094","019011112586793",40.83,24.30,0,403.37,469.19,82.6,77.8,0.309,193022.5,193022.5,24722,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539421,151451.00
09/12/2014 12:30,2,3.023,ACTIVE,216.45,347.46,60.001,1410539404,"274151322000052","019011112586793",29.62,25.50,0,334.24,384.43,90.7,85.6,0.345,258575.9,258575.9,24197,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539422,151452.00
09/12/2014 12:30,2,3.020,ACTIVE,216.45,347.16,60.001,1410539404,"274151322000085","019011112586793",29.76,22.80,0,337.24,384.13,91.0,85.9,0.340,257703.4,257703.4,24160,0,0,0,L,1151911521,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539423,151453.00
09/12/2014 12:30,2,2.957,ACTIVE,216.90,345.96,60.001,1410539404,"274151322000087","019011112586793",29.10,32.00,0,335.44,383.53,87.1,82.2,0.331,244966.0,244966.0,24180,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539424,151454.00
09/12/2014 12:30,2,2.967,ACTIVE,216.22,346.86,60.006,1410539404,"274151322000088","019011112586793",29.48,23.30,0,334.84,384.13,88.7,83.6,0.327,250336.8,250336.8,24171,0,0,0,L,1151911521,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539425,151455.00
09/12/2014 12:30,2,3.148,ACTIVE,216.45,348.66,60.022,1410539404,"274151322000095","019011112586793",30.20,25.00,0,334.84,385.93,96.2,91.0,0.362,266768.4,266768.4,24243,0,0,0,L,1151911521,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539426,151456.00
09/12/2014 12:30,2,1.961,ACTIVE,217.13,438.23,60.001,1410539404,"274151322000068","019011112586793",40.95,26.00,0,407.27,473.10,81.8,77.0,0.301,191294.5,191294.5,24777,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539427,151457.00
09/12/2014 12:30,2,3.004,ACTIVE,216.22,349.26,60.006,1410539404,"274151322000054","019011112586793",29.70,24.80,0,334.54,385.03,90.3,85.3,0.340,255247.0,255247.0,24309,0,0,0,L,1151911521,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410539428,151458.00
09/12/2014 12:45,1,0.772,ACTIVE,213.2,365.68,60.03,1410540304,"040051121000097","019011112586793",25.80,20,0.169,299.87,451.32,19.8,21.1,0.221,77240.699999988,77254.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540307,151459.00
09/12/2014 12:45,1,0.840,ACTIVE,212.9,387.59,60.00,1410540304,"040051121000095","019011112586793",22.82,19,0.170,298.78,447.55,19.1,13.1,0.011,68960.300000012,68971.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540308,151460.00
09/12/2014 12:45,1,0.504,ACTIVE,213.7,342.21,60.03,1410540304,"033051125000132","019011112586793",34.56,19,0.128,302.95,448.91,17.3,20.9,0.125,67591,67601.300000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540309,151461.00
09/12/2014 12:45,1,0.492,ACTIVE,213.8,426.25,60.03,1410540304,"033051125000135","019011112586793",34.18,19,0.114,302.44,448.98,16.7,13.9,0.001,65127.899999976,65138.099999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540311,151462.00
09/12/2014 12:45,1,0.791,ACTIVE,213.1,418.95,60.00,1410540304,"040051121000116","019011112586793",25.70,17,0.143,299.18,449.46,20.2,15.6,0.054,76045.200000011,76056.500000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540312,151463.00
09/12/2014 12:45,1,0.779,ACTIVE,213.7,375.22,60.03,1410540304,"040051121000068","019011112586793",23.18,19,0.141,302.16,450.49,17.9,13.4,0.149,69946.600000024,69958.300000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540313,151464.00
09/12/2014 12:45,1,0.569,ACTIVE,213.3,362.53,60.03,1410540304,"033051125000118","019011112586793",39.14,19,0.162,298.46,451.61,22.1,26.9,0.071,86841.6,86856.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540314,151465.00
09/12/2014 12:45,1,0.580,ACTIVE,213.4,322.92,60.00,1410540304,"033051125000150","019011112586793",39.03,19,0.143,297.50,453.29,22.5,19.1,0.239,85900.900000036,85915.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540316,151466.00
09/12/2014 12:45,1,0.740,ACTIVE,213.4,342.06,60.03,1410540304,"040051121000185","019011112586793",24.68,19,0.136,300.24,451.04,18.1,10.7,0.119,78305,78317.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540317,151467.00
09/12/2014 12:45,1,0.728,ACTIVE,213.7,405.58,60.00,1410540304,"040051121000195","019011112586793",24.59,19,0.145,301.36,451.28,17.8,13.7,0.005,76309.400000037,76321.800000013,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540319,151468.00
09/12/2014 12:45,2,0.816,ACTIVE,214.87,342.95,59.990,1410540304,"274151322000083","019011112586793",28.25,24.30,0,329.43,383.53,23.4,20.7,0.159,257387.0,257387.0,24257,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540320,151469.00
09/12/2014 12:45,2,0.871,ACTIVE,215.54,342.35,59.990,1410540304,"274151322000076","019011112586793",28.94,25.00,0,333.33,383.83,25.6,22.8,0.168,269169.9,269169.9,24249,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540321,151470.00
09/12/2014 12:45,2,0.537,ACTIVE,214.87,412.38,59.996,1410540304,"274151322000094","019011112586793",38.68,24.80,0,393.45,467.09,21.1,18.4,0.137,193036.9,193036.9,24723,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540322,151471.00
09/12/2014 12:45,2,0.838,ACTIVE,214.87,343.55,59.996,1410540304,"274151322000052","019011112586793",28.43,25.30,0,331.53,384.13,24.2,21.4,0.159,258592.0,258592.0,24198,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540323,151472.00
09/12/2014 12:45,2,0.826,ACTIVE,215.09,342.65,59.990,1410540304,"274151322000085","019011112586793",28.33,23.00,0,331.23,385.03,23.7,21.0,0.150,257719.4,257719.4,24161,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540323,151473.00
09/12/2014 12:45,2,0.807,ACTIVE,214.87,343.25,60.001,1410540304,"274151322000087","019011112586793",27.77,32.20,0,330.63,384.13,22.7,20.0,0.146,244981.3,244981.3,24181,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540325,151474.00
09/12/2014 12:45,2,0.807,ACTIVE,214.64,342.35,59.996,1410540304,"274151322000088","019011112586793",27.77,23.50,0,330.63,383.83,22.7,20.0,0.146,250352.3,250352.3,24172,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540326,151475.00
09/12/2014 12:45,2,0.865,ACTIVE,214.87,342.05,59.996,1410540304,"274151322000095","019011112586793",28.53,24.30,0,332.13,382.33,25.0,22.2,0.159,266785.3,266785.3,24244,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540327,151476.00
09/12/2014 12:45,2,0.562,ACTIVE,215.77,409.08,59.996,1410540304,"274151322000068","019011112586793",38.21,26.30,0,393.75,473.70,21.9,19.2,0.137,191308.9,191308.9,24778,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540328,151477.00
09/12/2014 12:45,2,0.818,ACTIVE,214.87,341.45,59.990,1410540304,"274151322000054","019011112586793",28.43,24.80,0,329.13,382.63,23.6,20.9,0.150,255262.9,255262.9,24310,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410540328,151478.00
09/12/2014 13:00,1,0.940,ACTIVE,213.9,400.72,60.03,1410541204,"040051121000097","019011112586793",26.90,19,0.189,313.20,441.64,25.1,22.0,0.023,77254.100000024,77258.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541206,151479.00
09/12/2014 13:00,1,1.020,ACTIVE,213.5,367.16,60.07,1410541204,"040051121000095","019011112586793",23.36,18,0.163,312.71,438.53,23.7,15.1,0.072,68971.199999988,68974.900000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541207,151480.00
09/12/2014 13:00,1,0.023,ACTIVE_NO_POWER,214.6,357.20,60.03,1410541204,"033051125000132","019011112586793",41.82,18,0.000,317.23,441.79,0.9,0.0,0.000,67601.300000012,67605.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541209,151481.00
09/12/2014 13:00,1,0.604,ACTIVE,214.0,370.97,60.07,1410541204,"033051125000135","019011112586793",35.39,19,0.187,316.88,442.41,21.2,17.6,0.147,65138.099999964,65141.799999952,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541210,151482.00
09/12/2014 13:00,1,0.973,ACTIVE,213.9,323.00,60.03,1410541204,"040051121000116","019011112586793",26.31,17,0.154,312.34,439.88,25.4,22.2,0.256,76056.500000011,76061.000000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541212,151483.00
09/12/2014 13:00,1,0.964,ACTIVE,214.3,346.60,60.07,1410541204,"040051121000068","019011112586793",23.71,18,0.190,315.55,440.52,22.7,19.7,0.130,69958.300000012,69962.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541213,151484.00
09/12/2014 13:00,1,0.704,ACTIVE,214.1,423.71,60.03,1410541204,"033051125000118","019011112586793",39.81,18,0.205,317.49,442.26,27.9,26.8,0.020,86856.5,86861.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541214,151485.00
09/12/2014 13:00,1,0.714,ACTIVE,214.0,420.10,60.07,1410541204,"033051125000150","019011112586793",39.91,18,0.180,316.10,442.48,28.3,18.1,0.025,85915.900000036,85921.199999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541215,151486.00
09/12/2014 13:00,1,0.923,ACTIVE,214.1,341.72,60.07,1410541204,"040051121000185","019011112586793",25.52,19,0.175,315.86,441.04,23.4,25.7,0.166,78317.8,78321.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541217,151487.00
09/12/2014 13:00,1,0.919,ACTIVE,214.2,397.96,60.07,1410541204,"040051121000195","019011112586793",25.15,19,0.138,317.62,441.76,23.0,19.2,0.019,76321.800000013,76325.800000013,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541218,151488.00
09/12/2014 13:00,2,1.010,ACTIVE,215.77,346.56,60.043,1410541204,"274151322000083","019011112586793",29.22,23.30,0,334.54,357.08,29.9,26.9,0.203,257392.8,257392.8,24258,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541219,151489.00
09/12/2014 13:00,2,1.070,ACTIVE,216.45,347.46,60.049,1410541204,"274151322000076","019011112586793",29.74,23.50,0,335.44,358.28,32.2,29.2,0.212,269176.2,269176.2,24250,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541220,151490.00
09/12/2014 13:00,2,0.676,ACTIVE,215.77,417.49,60.038,1410541204,"274151322000094","019011112586793",39.18,24.30,0,337.24,441.54,26.8,23.9,0.172,193042.0,193042.0,24724,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541221,151491.00
09/12/2014 13:00,2,1.033,ACTIVE,215.54,345.36,60.043,1410541204,"274151322000052","019011112586793",29.12,24.00,0,333.63,357.38,30.4,27.4,0.194,258597.9,258597.9,24199,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541222,151492.00
09/12/2014 13:00,2,1.010,ACTIVE,215.54,349.26,60.059,1410541204,"274151322000085","019011112586793",29.16,22.00,0,334.84,357.38,29.8,26.9,0.190,257725.1,257725.1,24162,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541223,151493.00
09/12/2014 13:00,2,0.998,ACTIVE,215.77,348.06,60.049,1410541204,"274151322000087","019011112586793",28.57,31.50,0,333.93,357.08,28.8,25.9,0.190,244986.9,244986.9,24182,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541224,151494.00
09/12/2014 13:00,2,0.975,ACTIVE,215.32,347.16,60.043,1410541204,"274151322000088","019011112586793",29.00,22.50,0,332.43,356.48,28.6,25.7,0.186,250357.9,250357.9,24173,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541225,151495.00
09/12/2014 13:00,2,1.057,ACTIVE,216.00,347.16,60.038,1410541204,"274151322000095","019011112586793",29.66,23.00,0,333.63,357.68,31.8,28.7,0.208,266791.5,266791.5,24245,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541226,151496.00
09/12/2014 13:00,2,0.699,ACTIVE,216.45,409.98,60.049,1410541204,"274151322000068","019011112586793",38.47,25.50,0,337.54,439.13,27.3,24.5,0.168,191314.2,191314.2,24779,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541227,151497.00
09/12/2014 13:00,2,1.002,ACTIVE,215.54,344.76,60.043,1410541204,"274151322000054","019011112586793",29.30,23.50,0,333.63,357.08,29.8,26.8,0.199,255268.7,255268.7,24311,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410541228,151498.00
09/12/2014 13:15,1,1.182,ACTIVE,213.4,390.24,60.00,1410542104,"040051121000097","019011112586793",27.20,18,0.239,314.95,443.28,31.9,30.0,0.079,77258.5,77263.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542106,151499.00
09/12/2014 13:15,1,1.233,ACTIVE,213.7,386.26,60.03,1410542104,"040051121000095","019011112586793",24.18,17,0.163,311.46,438.50,29.6,22.4,0.219,68974.900000036,68979.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542108,151500.00
09/12/2014 13:15,1,0.778,ACTIVE,213.9,385.25,60.03,1410542104,"033051125000132","019011112586793",35.97,18,0.243,317.05,441.74,27.8,32.2,0.072,67605.199999988,67609.600000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542109,151501.00
09/12/2014 13:15,1,0.765,ACTIVE,213.6,401.90,60.03,1410542104,"033051125000135","019011112586793",35.76,18,0.177,318.10,442.35,27.2,18.4,0.114,65141.799999952,65146.299999952,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542111,151502.00
