ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 13:15,1,1.199,ACTIVE,213.4,421.00,60.00,1410542104,"040051121000116","019011112586793",27.14,17,0.230,312.95,441.73,32.4,26.7,0.019,76061.000000011,76066.000000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542112,151503.00
09/12/2014 13:15,1,1.234,ACTIVE,214.0,405.46,60.03,1410542104,"040051121000068","019011112586793",23.64,17,0.174,317.60,440.56,29.0,14.0,0.119,69962.100000024,69966.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542113,151504.00
09/12/2014 13:15,1,0.891,ACTIVE,213.1,379.80,60.03,1410542104,"033051125000118","019011112586793",40.38,18,0.235,315.47,444.18,35.8,28.4,0.100,86861.7,86867.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542115,151505.00
09/12/2014 13:15,1,0.902,ACTIVE,213.8,379.69,60.03,1410542104,"033051125000150","019011112586793",40.49,18,0.235,315.60,444.33,36.3,28.5,0.106,85921.199999988,85927.400000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542116,151506.00
09/12/2014 13:15,1,1.182,ACTIVE,213.9,360.47,60.03,1410542104,"040051121000185","019011112586793",26.02,18,0.255,318.87,442.43,30.6,36.3,0.194,78321.8,78326.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542117,151507.00
09/12/2014 13:15,1,1.181,ACTIVE,213.9,388.21,60.00,1410542104,"040051121000195","019011112586793",25.84,18,0.230,319.76,443.31,30.3,32.0,0.087,76325.800000013,76330.699999989,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542119,151508.00
09/12/2014 13:15,2,1.260,ACTIVE,215.54,346.26,60.033,1410542104,"274151322000083","019011112586793",29.54,22.50,0,336.34,360.38,37.7,34.4,0.252,257399.4,257399.4,24259,0,0,0,L,1151911521,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542119,151509.00
09/12/2014 13:15,2,1.316,ACTIVE,216.22,347.46,60.012,1410542104,"274151322000076","019011112586793",30.40,22.50,0,337.54,361.59,40.6,37.3,0.278,269183.4,269183.4,24251,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542120,151510.00
09/12/2014 13:15,2,0.865,ACTIVE,215.54,414.19,60.012,1410542104,"274151322000094","019011112586793",38.66,23.50,0,334.24,440.94,34.1,31.0,0.225,193047.9,193047.9,24725,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542121,151511.00
09/12/2014 13:15,2,1.275,ACTIVE,215.54,345.66,60.012,1410542104,"274151322000052","019011112586793",29.60,23.00,0,335.74,360.08,38.2,35.0,0.247,258604.7,258604.7,24200,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542122,151512.00
09/12/2014 13:15,2,1.260,ACTIVE,215.77,345.66,60.012,1410542104,"274151322000085","019011112586793",29.54,21.50,0,336.94,360.38,37.7,34.4,0.234,257731.8,257731.8,24163,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542123,151513.00
09/12/2014 13:15,2,1.230,ACTIVE,215.54,349.26,60.012,1410542104,"274151322000087","019011112586793",29.34,31.00,0,336.34,359.78,36.6,33.4,0.239,244993.3,244993.3,24183,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542124,151514.00
09/12/2014 13:15,2,1.223,ACTIVE,214.87,346.86,60.006,1410542104,"274151322000088","019011112586793",29.34,21.80,0,335.74,359.78,36.4,33.2,0.243,250364.2,250364.2,24174,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542125,151515.00
09/12/2014 13:15,2,1.326,ACTIVE,215.54,348.66,60.012,1410542104,"274151322000095","019011112586793",29.84,22.30,0,336.64,360.99,40.1,36.8,0.256,266798.6,266798.6,24246,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542126,151516.00
09/12/2014 13:15,2,0.842,ACTIVE,216.45,430.12,60.012,1410542104,"274151322000068","019011112586793",40.65,24.80,0,335.14,443.04,34.6,31.5,0.217,191320.3,191320.3,24780,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542127,151517.00
09/12/2014 13:15,2,1.252,ACTIVE,215.54,343.85,60.022,1410542104,"274151322000054","019011112586793",29.56,22.50,0,335.14,360.69,37.5,34.3,0.234,255275.3,255275.3,24312,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410542128,151518.00
09/12/2014 13:30,1,1.394,ACTIVE,214.6,343.29,60.03,1410543004,"040051121000097","019011112586793",27.10,18,0.239,303.57,448.56,37.6,33.8,0.257,77263.699999988,77273.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543006,151519.00
09/12/2014 13:30,1,1.439,ALERT,213.7,365.92,60.03,1410543004,"040051121000095","019011112586793",24.07,17,0.193,312.07,440.76,34.4,33.5,0.098,68979.400000036,68988.300000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410543008,151520.00
09/12/2014 13:30,1,0.906,ACTIVE,214.5,356.19,60.03,1410543004,"033051125000132","019011112586793",35.89,18,0.188,319.04,443.76,32.3,32.8,0.144,67609.600000024,67618.300000012,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543009,151521.00
09/12/2014 13:30,1,0.883,ACTIVE,214.1,386.37,60.03,1410543004,"033051125000135","019011112586793",36.00,18,0.225,318.50,444.45,31.6,31.8,0.111,65146.299999952,65154.899999976,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543010,151522.00
09/12/2014 13:30,1,1.407,ACTIVE,213.8,349.51,60.03,1410543004,"040051121000116","019011112586793",26.75,16,0.226,302.92,447.10,37.4,37.3,0.198,76066.000000011,76076.000000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543012,151523.00
09/12/2014 13:30,1,1.390,ACTIVE,214.3,382.75,60.03,1410543004,"040051121000068","019011112586793",24.30,17,0.199,316.37,442.42,33.6,33.7,0.074,69966.800000012,69975.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543013,151524.00
09/12/2014 13:30,1,1.022,ACTIVE,214.4,378.43,60.03,1410543004,"033051125000118","019011112586793",40.50,18,0.251,303.49,449.34,41.2,33.0,0.204,86867.9,86879.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543014,151525.00
09/12/2014 13:30,1,1.034,ACTIVE,213.8,363.99,60.03,1410543004,"033051125000150","019011112586793",40.44,18,0.274,303.01,450.06,41.6,42.1,0.222,85927.400000036,85938.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543016,151526.00
09/12/2014 13:30,1,1.355,ACTIVE,214.3,333.08,60.03,1410543004,"040051121000185","019011112586793",25.99,17,0.216,309.51,446.01,35.0,34.6,0.266,78326.6,78336.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543017,151527.00
09/12/2014 13:30,1,1.340,ACTIVE,214.2,357.92,60.03,1410543004,"040051121000195","019011112586793",26.09,18,0.216,306.97,447.71,34.8,35.7,0.162,76330.699999989,76340.400000037,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543018,151528.00
09/12/2014 13:30,2,1.480,ACTIVE,215.32,356.18,60.017,1410543004,"274151322000083","019011112586793",29.38,22.50,0,336.34,373.91,44.1,40.6,0.318,257411.6,257411.6,24260,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543019,151529.00
09/12/2014 13:30,2,1.562,ACTIVE,216.22,350.77,60.038,1410543004,"274151322000076","019011112586793",30.08,22.50,0,338.14,379.02,47.6,44.0,0.314,269196.6,269196.6,24252,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543020,151530.00
09/12/2014 13:30,2,0.988,ACTIVE,215.09,428.01,60.022,1410543004,"274151322000094","019011112586793",39.88,23.50,0,402.46,456.57,40.0,36.7,0.270,193058.9,193058.9,24726,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543021,151531.00
09/12/2014 13:30,2,1.500,ACTIVE,215.32,353.77,60.022,1410543004,"274151322000052","019011112586793",29.48,22.80,0,336.34,374.21,44.8,41.3,0.305,258617.1,258617.1,24201,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543022,151532.00
09/12/2014 13:30,2,1.480,ACTIVE,215.54,346.86,60.012,1410543004,"274151322000085","019011112586793",29.38,21.50,0,337.54,374.51,44.1,40.6,0.301,257744.0,257744.0,24164,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543023,151533.00
09/12/2014 13:30,2,1.451,ACTIVE,215.32,347.76,60.012,1410543004,"274151322000087","019011112586793",28.94,31.00,0,336.64,376.31,42.6,39.2,0.278,245005.1,245005.1,24184,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543024,151534.00
09/12/2014 13:30,2,1.436,ACTIVE,214.64,345.96,60.022,1410543004,"274151322000088","019011112586793",29.40,21.50,0,336.64,373.91,42.7,39.3,0.278,250376.1,250376.1,24175,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543025,151535.00
09/12/2014 13:30,2,1.553,ACTIVE,215.09,346.56,60.017,1410543004,"274151322000095","019011112586793",29.82,22.30,0,336.64,375.41,46.9,43.3,0.323,266811.7,266811.7,24247,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543026,151536.00
09/12/2014 13:30,2,1.031,ACTIVE,216.00,412.68,60.022,1410543004,"274151322000068","019011112586793",38.70,24.80,0,405.47,465.58,40.4,37.1,0.265,191331.4,191331.4,24781,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543027,151537.00
09/12/2014 13:30,2,1.473,ACTIVE,215.09,348.36,60.017,1410543004,"274151322000054","019011112586793",29.44,22.50,0,336.34,374.21,43.9,40.4,0.296,255287.5,255287.5,24313,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543028,151538.00
09/12/2014 13:45,1,1.154,ACTIVE,214.3,360.99,60.03,1410543904,"040051121000097","019011112586793",27.04,17,0.232,314.66,443.14,31.0,31.4,0.196,77273.699999988,77279.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543906,151539.00
09/12/2014 13:45,1,1.210,ACTIVE,213.8,424.96,60.03,1410543904,"040051121000095","019011112586793",23.82,16,0.162,311.35,440.27,28.6,15.6,0.021,68988.300000012,68993.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543908,151540.00
09/12/2014 13:45,1,0.750,ACTIVE,213.8,407.12,60.03,1410543904,"033051125000132","019011112586793",36.15,17,0.201,317.39,443.52,26.9,24.5,0.030,67618.300000012,67623.400000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543909,151541.00
09/12/2014 13:45,1,0.739,ACTIVE,214.3,333.46,60.07,1410543904,"033051125000135","019011112586793",35.82,17,0.209,318.25,444.37,26.3,22.8,0.291,65154.899999976,65160.099999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543910,151542.00
09/12/2014 13:45,1,1.170,ACTIVE,214.3,389.60,60.03,1410543904,"040051121000116","019011112586793",26.98,16,0.221,311.01,441.97,31.4,30.5,0.083,76076.000000011,76081.800000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543912,151543.00
09/12/2014 13:45,1,1.192,ACTIVE,214.9,355.40,60.03,1410543904,"040051121000068","019011112586793",23.54,17,0.236,316.44,442.30,27.9,31.4,0.179,69975.699999988,69981.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543913,151544.00
09/12/2014 13:45,1,0.864,ACTIVE,213.9,325.76,60.03,1410543904,"033051125000118","019011112586793",40.27,17,0.211,315.73,444.13,34.6,35.9,0.272,86879.1,86886,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543914,151545.00
09/12/2014 13:45,1,0.866,ACTIVE,213.8,394.06,60.03,1410543904,"033051125000150","019011112586793",40.76,17,0.208,312.80,444.47,35.1,27.7,0.067,85938.699999988,85945.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543916,151546.00
09/12/2014 13:45,1,1.152,ACTIVE,214.3,363.99,60.07,1410543904,"040051121000185","019011112586793",25.69,17,0.253,314.52,442.95,29.4,34.7,0.159,78336.3,78341.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543917,151547.00
09/12/2014 13:45,1,1.140,ACTIVE,214.0,333.04,60.03,1410543904,"040051121000195","019011112586793",25.68,17,0.178,315.91,443.51,29.1,26.2,0.320,76340.400000037,76346.000000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543918,151548.00
09/12/2014 13:45,2,1.223,ACTIVE,214.64,351.07,60.022,1410543904,"274151322000083","019011112586793",29.68,21.50,0,335.44,363.69,36.7,33.5,0.265,257419.1,257419.1,24261,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543919,151549.00
09/12/2014 13:45,2,1.293,ACTIVE,215.54,349.86,60.038,1410543904,"274151322000076","019011112586793",30.16,21.30,0,336.04,365.49,39.5,36.2,0.274,269204.8,269204.8,24253,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543920,151550.00
09/12/2014 13:45,2,0.834,ACTIVE,214.64,425.01,60.028,1410543904,"274151322000094","019011112586793",39.60,23.00,0,334.24,452.36,33.6,30.5,0.217,193065.5,193065.5,24727,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543921,151551.00
09/12/2014 13:45,2,1.230,ACTIVE,214.87,348.66,60.022,1410543904,"274151322000052","019011112586793",29.86,21.50,0,334.84,363.99,37.2,34.0,0.230,258624.7,258624.7,24202,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543922,151552.00
09/12/2014 13:45,2,1.225,ACTIVE,214.87,346.86,60.033,1410543904,"274151322000085","019011112586793",29.56,20.70,0,336.34,363.99,36.7,33.5,0.234,257751.5,257751.5,24165,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543923,151553.00
09/12/2014 13:45,2,1.213,ACTIVE,214.87,351.37,60.028,1410543904,"274151322000087","019011112586793",29.00,30.30,0,336.04,363.39,35.6,32.5,0.239,245012.4,245012.4,24185,0,0,0,L,1151911521,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543924,151554.00
09/12/2014 13:45,2,1.186,ACTIVE,214.64,350.17,60.028,1410543904,"274151322000088","019011112586793",29.48,20.70,0,335.44,363.39,35.4,32.2,0.217,250383.3,250383.3,24176,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543925,151555.00
09/12/2014 13:45,2,1.291,ACTIVE,214.64,348.96,60.028,1410543904,"274151322000095","019011112586793",29.96,21.30,0,334.84,364.89,39.1,35.9,0.252,266819.7,266819.7,24248,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543926,151556.00
09/12/2014 13:45,2,0.824,ACTIVE,215.54,430.42,60.022,1410543904,"274151322000068","019011112586793",40.28,23.80,0,334.84,450.26,33.7,30.6,0.217,191338.2,191338.2,24782,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543927,151557.00
09/12/2014 13:45,2,1.217,ACTIVE,214.87,352.27,60.022,1410543904,"274151322000054","019011112586793",29.66,21.50,0,334.54,363.99,36.5,33.3,0.230,255294.9,255294.9,24314,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410543928,151558.00
09/12/2014 14:00,1,1.369,ACTIVE,214.6,348.58,60.07,1410544804,"040051121000097","019011112586793",27.06,17,0.226,310.00,443.27,36.8,37.7,0.224,77279.699999988,77287.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544806,151559.00
09/12/2014 14:00,1,1.403,ACTIVE,214.7,346.47,60.07,1410544804,"040051121000095","019011112586793",24.18,17,0.185,307.80,440.71,33.7,24.7,0.218,68993.300000012,69000.300000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544807,151560.00
09/12/2014 14:00,1,0.892,ACTIVE,214.6,338.10,60.07,1410544804,"033051125000132","019011112586793",35.85,17,0.200,312.72,443.72,31.8,32.2,0.220,67623.400000036,67630.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544809,151561.00
09/12/2014 14:00,1,0.874,ACTIVE,214.8,336.46,60.07,1410544804,"033051125000135","019011112586793",35.75,17,0.202,317.96,444.58,31.1,25.0,0.252,65160.099999964,65166.799999952,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544810,151562.00
09/12/2014 14:00,1,1.383,ACTIVE,214.3,367.79,60.03,1410544804,"040051121000116","019011112586793",26.81,16,0.223,307.25,441.93,36.9,36.8,0.130,76081.800000011,76089.700000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544811,151563.00
09/12/2014 14:00,1,1.385,ACTIVE,214.9,342.05,60.07,1410544804,"040051121000068","019011112586793",23.97,17,0.197,311.20,442.42,33.0,32.7,0.211,69981.100000024,69988.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544812,151564.00
09/12/2014 14:00,1,1.016,ACTIVE,214.2,385.85,60.03,1410544804,"033051125000118","019011112586793",40.12,17,0.266,315.33,442.35,40.6,42.5,0.135,86886,86895.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544814,151565.00
09/12/2014 14:00,1,1.018,ACTIVE,214.2,392.04,60.07,1410544804,"033051125000150","019011112586793",40.53,17,0.270,314.37,443.32,41.0,42.7,0.118,85945.699999988,85954.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544815,151566.00
09/12/2014 14:00,1,1.315,ACTIVE,214.7,354.40,60.07,1410544804,"040051121000185","019011112586793",26.48,17,0.200,308.98,443.03,34.6,34.6,0.168,78341.7,78349.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544816,151567.00
09/12/2014 14:00,1,1.318,ACTIVE,214.1,387.09,60.03,1410544804,"040051121000195","019011112586793",26.19,17,0.206,309.88,443.77,34.3,27.6,0.073,76346.000000001,76353.699999989,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544818,151568.00
09/12/2014 14:00,2,1.430,ACTIVE,215.32,353.17,60.054,1410544804,"274151322000083","019011112586793",30.02,21.30,0,323.41,364.89,43.5,40.0,0.301,257429.1,257429.1,24262,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544818,151569.00
09/12/2014 14:00,2,1.533,ACTIVE,216.00,356.48,60.043,1410544804,"274151322000076","019011112586793",30.18,21.30,0,327.92,367.00,46.8,43.3,0.327,269215.5,269215.5,24254,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544819,151570.00
09/12/2014 14:00,2,0.979,ACTIVE,215.32,428.31,60.043,1410544804,"274151322000094","019011112586793",39.64,22.50,0,335.44,458.97,39.5,36.2,0.261,193074.3,193074.3,24728,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544820,151571.00
09/12/2014 14:00,2,1.467,ACTIVE,215.32,350.17,60.049,1410544804,"274151322000052","019011112586793",29.66,21.50,0,322.51,364.89,44.0,40.6,0.283,258634.7,258634.7,24203,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544821,151572.00
09/12/2014 14:00,2,1.434,ACTIVE,215.77,345.66,60.054,1410544804,"274151322000085","019011112586793",29.92,20.70,0,324.32,364.89,43.4,39.9,0.274,257761.4,257761.4,24166,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544822,151573.00
09/12/2014 14:00,2,1.430,ACTIVE,215.54,351.37,60.049,1410544804,"274151322000087","019011112586793",29.10,30.00,0,324.32,364.59,42.2,38.8,0.292,245022.0,245022.0,24186,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544823,151574.00
09/12/2014 14:00,2,1.414,ACTIVE,215.09,355.88,60.054,1410544804,"274151322000088","019011112586793",29.42,20.30,0,323.41,363.99,42.1,38.7,0.278,250392.9,250392.9,24177,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544824,151575.00
09/12/2014 14:00,2,1.525,ACTIVE,215.54,355.58,60.054,1410544804,"274151322000095","019011112586793",30.08,21.00,0,324.02,365.49,46.5,42.9,0.296,266830.3,266830.3,24249,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544825,151576.00
09/12/2014 14:00,2,1.004,ACTIVE,215.77,421.70,60.043,1410544804,"274151322000068","019011112586793",38.80,23.80,0,335.74,454.16,39.5,36.2,0.256,191347.3,191347.3,24783,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544826,151577.00
09/12/2014 14:00,2,1.453,ACTIVE,215.09,355.58,60.049,1410544804,"274151322000054","019011112586793",29.34,21.30,0,323.11,365.19,43.2,39.7,0.292,255304.8,255304.8,24315,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410544828,151578.00
09/12/2014 14:15,1,1.400,ACTIVE,215.2,328.32,60.00,1410545704,"040051121000097","019011112586793",27.18,17,0.233,313.93,443.42,37.8,38.8,0.279,77287.800000012,77295.600000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545706,151579.00
09/12/2014 14:15,1,1.451,ACTIVE,214.2,341.65,60.00,1410545704,"040051121000095","019011112586793",24.00,17,0.193,312.70,440.60,34.6,32.6,0.189,69000.300000012,69006.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545707,151580.00
09/12/2014 14:15,1,0.913,ACTIVE,215.1,344.36,60.00,1410545704,"033051125000132","019011112586793",36.05,17,0.203,316.56,443.73,32.7,33.3,0.227,67630.5,67637.100000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545709,151581.00
09/12/2014 14:15,1,0.896,ACTIVE,214.9,378.58,60.00,1410545704,"033051125000135","019011112586793",36.02,17,0.206,321.35,444.32,32.1,25.2,0.082,65166.799999952,65173.399999976,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545710,151582.00
09/12/2014 14:15,1,1.420,ACTIVE,214.0,355.54,60.00,1410545704,"040051121000116","019011112586793",26.98,15,0.237,311.51,441.97,38.1,28.9,0.250,76089.700000011,76097.300000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545711,151583.00
09/12/2014 14:15,1,1.397,ACTIVE,215.1,337.57,60.00,1410545704,"040051121000068","019011112586793",24.54,17,0.204,316.84,442.47,34.1,34.0,0.252,69988.100000024,69994.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545713,151584.00
09/12/2014 14:15,1,1.044,ACTIVE,214.6,377.24,60.00,1410545704,"033051125000118","019011112586793",40.42,17,0.268,317.76,440.70,42.0,44.4,0.173,86895.3,86904.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545714,151585.00
09/12/2014 14:15,1,1.051,ACTIVE,214.6,376.19,60.00,1410545704,"033051125000150","019011112586793",40.70,17,0.277,316.69,441.93,42.6,34.5,0.183,85954.900000036,85964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545715,151586.00
09/12/2014 14:15,1,1.388,ACTIVE,214.7,397.83,60.00,1410545704,"040051121000185","019011112586793",26.15,17,0.215,315.88,443.06,36.1,27.5,0.067,78349.3,78356.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545716,151587.00
09/12/2014 14:15,1,1.370,ACTIVE,214.6,367.44,60.00,1410545704,"040051121000195","019011112586793",26.28,17,0.219,316.39,443.69,35.8,28.6,0.169,76353.699999989,76361.100000025,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545718,151588.00
09/12/2014 14:15,2,1.494,ACTIVE,215.77,354.37,59.953,1410545704,"274151322000083","019011112586793",29.58,21.30,0,336.04,365.80,44.8,41.3,0.314,257438.7,257438.7,24263,0,0,0,L,1151911521,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545719,151589.00
09/12/2014 14:15,2,1.561,ACTIVE,216.45,356.48,59.985,1410545704,"274151322000076","019011112586793",30.40,21.30,0,336.94,367.90,48.0,44.5,0.318,269225.8,269225.8,24255,0,0,0,L,1151911521,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545720,151590.00
09/12/2014 14:15,2,0.975,ACTIVE,216.00,436.13,59.975,1410545704,"274151322000094","019011112586793",40.61,22.80,0,336.04,454.76,40.5,37.1,0.274,193082.9,193082.9,24729,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545720,151591.00
09/12/2014 14:15,2,1.510,ACTIVE,216.00,348.66,59.985,1410545704,"274151322000052","019011112586793",29.50,21.50,0,334.84,365.49,45.0,41.5,0.305,258644.4,258644.4,24204,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545721,151592.00
09/12/2014 14:15,2,1.475,ACTIVE,216.00,353.77,60.012,1410545704,"274151322000085","019011112586793",29.84,20.30,0,336.94,366.10,44.6,41.1,0.292,257771.0,257771.0,24167,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545722,151593.00
09/12/2014 14:15,2,1.465,ACTIVE,215.77,356.48,59.980,1410545704,"274151322000087","019011112586793",29.16,29.80,0,336.34,365.19,43.3,39.8,0.292,245031.3,245031.3,24187,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545723,151594.00
09/12/2014 14:15,2,1.453,ACTIVE,216.00,356.18,59.985,1410545704,"274151322000088","019011112586793",29.40,20.70,0,335.44,364.89,43.2,39.8,0.287,250402.1,250402.1,24178,0,0,0,L,1151911521,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545724,151595.00
09/12/2014 14:15,2,1.559,ACTIVE,215.77,354.37,59.959,1410545704,"274151322000095","019011112586793",30.28,21.00,0,335.44,367.00,47.8,44.2,0.309,266840.5,266840.5,24250,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545725,151596.00
09/12/2014 14:15,2,1.033,ACTIVE,216.67,419.90,59.996,1410545704,"274151322000068","019011112586793",39.26,23.80,0,336.34,456.27,41.1,37.7,0.270,191355.9,191355.9,24784,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545726,151597.00
09/12/2014 14:15,2,1.475,ACTIVE,215.77,354.67,59.985,1410545704,"274151322000054","019011112586793",29.72,21.50,0,335.74,365.80,44.5,41.0,0.305,255314.3,255314.3,24316,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410545727,151598.00
09/12/2014 14:30,1,1.271,ACTIVE,214.9,367.05,60.03,1410546604,"040051121000097","019011112586793",27.06,17,0.202,314.39,443.49,34.2,26.2,0.209,77295.600000024,77303.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546607,151599.00
09/12/2014 14:30,1,1.313,ACTIVE,214.7,388.21,60.03,1410546604,"040051121000095","019011112586793",24.08,16,0.262,310.52,440.38,31.4,38.3,0.075,69006.900000036,69013.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546608,151600.00
09/12/2014 14:30,1,0.829,ACTIVE,214.6,361.87,60.03,1410546604,"033051125000132","019011112586793",36.01,16,0.216,317.45,443.67,29.7,30.8,0.175,67637.100000024,67643.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546609,151601.00
09/12/2014 14:30,1,0.817,ACTIVE,215.5,355.22,60.07,1410546604,"033051125000135","019011112586793",35.65,17,0.213,318.09,444.47,28.9,34.0,0.225,65173.399999976,65179.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546611,151602.00
09/12/2014 14:30,1,1.276,ACTIVE,214.7,381.73,60.03,1410546604,"040051121000116","019011112586793",27.08,14,0.200,311.99,441.95,34.4,34.1,0.075,76097.300000011,76104.700000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546612,151603.00
09/12/2014 14:30,1,1.269,ACTIVE,215.4,350.17,60.03,1410546604,"040051121000068","019011112586793",24.41,16,0.169,317.84,442.42,30.8,32.1,0.257,69994.900000036,70001.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546613,151604.00
09/12/2014 14:30,1,0.943,ACTIVE,214.2,374.09,60.03,1410546604,"033051125000118","019011112586793",40.47,17,0.227,316.97,442.44,38.0,31.3,0.140,86904.2,86912.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546614,151605.00
09/12/2014 14:30,1,0.949,ACTIVE,214.7,375.23,60.03,1410546604,"033051125000150","019011112586793",40.71,17,0.246,317.29,443.82,38.4,31.4,0.137,85964,85972.600000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546616,151606.00
09/12/2014 14:30,1,1.241,ACTIVE,215.0,383.66,60.03,1410546604,"040051121000185","019011112586793",26.12,16,0.185,314.86,442.94,32.2,24.5,0.100,78356.7,78363.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546617,151607.00
09/12/2014 14:30,1,1.231,ACTIVE,214.9,366.14,60.00,1410546604,"040051121000195","019011112586793",26.11,16,0.199,316.11,443.67,32.0,32.6,0.108,76361.100000025,76368.199999989,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546618,151608.00
09/12/2014 14:30,2,1.348,ACTIVE,215.77,345.96,60.022,1410546604,"274151322000083","019011112586793",29.44,20.30,0,336.04,364.59,40.3,37.0,0.278,257447.9,257447.9,24264,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546619,151609.00
09/12/2014 14:30,2,1.416,ACTIVE,216.22,348.96,60.017,1410546604,"274151322000076","019011112586793",30.30,21.00,0,337.84,367.00,43.5,40.0,0.292,269235.8,269235.8,24256,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546620,151610.00
09/12/2014 14:30,2,0.924,ACTIVE,215.77,412.08,60.017,1410546604,"274151322000094","019011112586793",38.63,22.50,0,338.14,458.07,36.3,33.1,0.243,193091.1,193091.1,24730,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546621,151611.00
09/12/2014 14:30,2,1.361,ACTIVE,215.32,347.16,60.017,1410546604,"274151322000052","019011112586793",29.64,21.00,0,335.14,365.19,40.9,37.5,0.278,258653.7,258653.7,24205,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546622,151612.00
09/12/2014 14:30,2,1.344,ACTIVE,215.54,346.56,60.022,1410546604,"274151322000085","019011112586793",29.58,20.00,0,336.04,364.89,40.2,36.9,0.265,257780.2,257780.2,24168,0,0,0,L,1151911521,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546623,151613.00
09/12/2014 14:30,2,1.320,ACTIVE,216.00,346.56,60.017,1410546604,"274151322000087","019011112586793",29.14,29.30,0,336.64,364.29,39.0,35.7,0.256,245040.2,245040.2,24188,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546624,151614.00
09/12/2014 14:30,2,1.307,ACTIVE,215.32,349.86,60.028,1410546604,"274151322000088","019011112586793",29.48,20.30,0,336.04,364.29,39.0,35.7,0.261,250411.0,250411.0,24179,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546625,151615.00
09/12/2014 14:30,2,1.414,ACTIVE,215.54,352.87,60.012,1410546604,"274151322000095","019011112586793",30.02,20.30,0,335.74,365.80,43.0,39.6,0.278,266850.4,266850.4,24251,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546626,151616.00
09/12/2014 14:30,2,0.906,ACTIVE,216.22,428.91,60.017,1410546604,"274151322000068","019011112586793",40.26,23.80,0,338.74,461.68,36.8,33.6,0.230,191364.3,191364.3,24785,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546627,151617.00
09/12/2014 14:30,2,1.334,ACTIVE,215.77,348.36,60.012,1410546604,"274151322000054","019011112586793",29.68,21.30,0,335.74,364.89,40.1,36.8,0.278,255323.5,255323.5,24317,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410546628,151618.00
09/12/2014 14:45,1,3.319,ACTIVE,215.8,346.87,60.03,1410547504,"040051121000097","019011112586793",27.71,17,0.406,302.02,451.60,91.5,87.4,0.427,77303.100000024,77314.400000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547507,151619.00
09/12/2014 14:45,1,3.244,ACTIVE,215.2,334.10,60.03,1410547504,"040051121000095","019011112586793",25.07,17,0.355,298.29,447.05,80.9,76.3,0.376,69013.400000036,69023.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547509,151620.00
09/12/2014 14:45,1,2.104,ACTIVE,215.6,325.06,60.03,1410547504,"033051125000132","019011112586793",36.81,16,0.340,302.81,450.14,77.0,73.1,0.367,67643.5,67653.199999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547511,151621.00
09/12/2014 14:45,1,2.065,ACTIVE,215.9,324.41,60.03,1410547504,"033051125000135","019011112586793",36.61,17,0.335,303.51,449.85,75.2,71.9,0.356,65179.699999988,65189,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547513,151622.00
09/12/2014 14:45,1,3.192,ACTIVE,215.1,322.29,60.00,1410547504,"040051121000116","019011112586793",27.67,14,0.389,302.17,450.48,87.9,83.3,0.411,76104.700000011,76115.700000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547515,151623.00
09/12/2014 14:45,1,3.160,ACTIVE,215.1,330.01,60.00,1410547504,"040051121000068","019011112586793",25.19,16,0.350,304.09,449.69,79.2,75.2,0.376,70001.5,70011.800000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547517,151624.00
09/12/2014 14:45,1,2.336,ACTIVE,215.2,340.10,60.03,1410547504,"033051125000118","019011112586793",41.10,17,0.431,302.44,450.53,95.5,92.2,0.448,86912.7,86924.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547518,151625.00
09/12/2014 14:45,1,2.330,ACTIVE,215.6,327.98,60.03,1410547504,"033051125000150","019011112586793",41.19,17,0.428,301.90,451.26,95.5,92.0,0.445,85972.600000024,85984.800000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547520,151626.00
09/12/2014 14:45,1,3.127,ACTIVE,216.1,327.71,60.03,1410547504,"040051121000185","019011112586793",27.05,16,0.371,303.10,449.98,84.1,79.9,0.393,78363.6,78374.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547521,151627.00
09/12/2014 14:45,1,3.129,ACTIVE,215.4,327.69,60.03,1410547504,"040051121000195","019011112586793",27.05,16,0.373,303.07,450.29,84.2,80.2,0.396,76368.199999989,76379.400000037,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547522,151628.00
09/12/2014 14:45,2,3.467,ACTIVE,216.67,350.77,60.006,1410547504,"274151322000083","019011112586793",30.38,22.00,0,334.84,385.33,106.6,101.0,0.415,257461.3,257461.3,24265,0,0,0,L,1151911521,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547523,151629.00
09/12/2014 14:45,2,3.662,ACTIVE,217.80,351.67,60.017,1410547504,"274151322000076","019011112586793",30.89,22.80,0,338.44,385.33,114.4,108.5,0.438,269250.3,269250.3,24257,0,0,0,L,1151911521,1,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547524,151630.00
09/12/2014 14:45,2,2.227,ACTIVE,216.90,447.85,60.012,1410547504,"274151322000094","019011112586793",42.20,24.50,0,337.54,470.39,95.0,89.8,0.354,193103.2,193103.2,24731,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547526,151631.00
09/12/2014 14:45,2,3.504,ACTIVE,216.67,345.96,60.012,1410547504,"274151322000052","019011112586793",30.22,22.50,0,334.54,384.73,107.2,101.5,0.402,258667.3,258667.3,24206,0,0,0,L,1151911521,1,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547526,151632.00
09/12/2014 14:45,2,3.451,ACTIVE,216.90,361.29,60.017,1410547504,"274151322000085","019011112586793",30.43,21.80,0,337.84,385.93,106.3,100.7,0.402,257793.7,257793.7,24169,0,0,0,L,1151911521,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547527,151633.00
09/12/2014 14:45,2,3.434,ACTIVE,217.13,355.28,60.017,1410547504,"274151322000087","019011112586793",29.66,31.00,0,337.24,384.43,103.1,97.6,0.389,245053.2,245053.2,24189,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547528,151634.00
09/12/2014 14:45,2,3.441,ACTIVE,216.45,357.68,60.006,1410547504,"274151322000088","019011112586793",29.94,21.80,0,334.54,385.63,104.4,98.8,0.380,250424.1,250424.1,24180,0,0,0,L,1151911521,1,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547529,151635.00
09/12/2014 14:45,2,3.693,ACTIVE,216.90,354.37,60.006,1410547504,"274151322000095","019011112586793",30.47,22.80,0,334.24,385.33,113.8,107.9,0.424,266864.8,266864.8,24252,0,0,0,L,1151911521,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547530,151636.00
09/12/2014 14:45,2,2.256,ACTIVE,217.58,453.56,60.012,1410547504,"274151322000068","019011112586793",41.87,25.50,0,339.04,473.70,96.0,90.7,0.362,191376.5,191376.5,24786,0,0,0,L,1151911521,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547531,151637.00
09/12/2014 14:45,2,3.451,ACTIVE,216.90,345.06,60.028,1410547504,"274151322000054","019011112586793",30.28,23.30,0,335.14,384.43,105.8,100.2,0.393,255336.9,255336.9,24318,0,0,0,L,1151911521,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410547532,151638.00
09/12/2014 15:00,1,0.808,ACTIVE,214.6,346.62,60.03,1410548404,"040051121000097","019011112586793",26.27,17,0.159,301.48,451.15,21.1,24.0,0.174,77314.400000036,77328.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548407,151639.00
09/12/2014 15:00,1,0.867,ACTIVE,213.4,323.24,60.03,1410548404,"040051121000095","019011112586793",23.16,17,0.168,301.20,446.80,20.0,10.7,0.236,69023.199999988,69035.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548408,151640.00
09/12/2014 15:00,1,0.532,ACTIVE,214.3,374.96,60.03,1410548404,"033051125000132","019011112586793",34.56,17,0.137,304.73,450.52,18.3,13.8,0.031,67653.199999988,67664.600000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548409,151641.00
09/12/2014 15:00,1,0.511,ACTIVE,214.2,400.48,60.03,1410548404,"033051125000135","019011112586793",34.74,18,0.137,304.44,451.56,17.6,12.9,0.006,65189,65199.899999976,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548410,151642.00
09/12/2014 15:00,1,0.821,ACTIVE,213.9,425.80,60.03,1410548404,"040051121000116","019011112586793",25.92,15,0.152,302.15,450.29,21.1,16.4,0.003,76115.700000011,76129.400000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548412,151643.00
09/12/2014 15:00,1,0.812,ACTIVE,213.8,378.59,60.03,1410548404,"040051121000068","019011112586793",23.19,17,0.136,304.25,449.78,18.7,14.1,0.125,70011.800000012,70023.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548413,151644.00
09/12/2014 15:00,1,0.589,ACTIVE,213.3,348.20,60.03,1410548404,"033051125000118","019011112586793",39.36,17,0.149,304.50,451.96,23.0,15.4,0.222,86924.9,86940.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548415,151645.00
09/12/2014 15:00,1,0.594,ACTIVE,214.1,346.94,60.03,1410548404,"033051125000150","019011112586793",39.45,17,0.196,304.28,452.07,23.3,27.1,0.144,85984.800000012,86000.199999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548417,151646.00
09/12/2014 15:00,1,0.758,ALERT,214.0,418.79,60.03,1410548404,"040051121000185","019011112586793",24.79,17,0.145,302.68,450.57,18.7,11.9,0.011,78374.6,78387.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410548419,151647.00
09/12/2014 15:00,1,0.735,ACTIVE,214.1,361.12,60.03,1410548404,"040051121000195","019011112586793",24.96,17,0.148,303.17,450.36,18.2,13.6,0.062,76379.400000037,76392.500000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548421,151648.00
