ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 15:00,2,0.848,ACTIVE,215.09,344.45,60.017,1410548404,"274151322000083","019011112586793",29.02,21.80,0,330.93,384.43,24.9,22.1,0.155,257477.8,257477.8,24266,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548422,151649.00
09/12/2014 15:00,2,0.906,ACTIVE,215.54,348.06,59.985,1410548404,"274151322000076","019011112586793",29.52,22.80,0,333.63,384.13,27.1,24.2,0.190,269268.1,269268.1,24258,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548423,151650.00
09/12/2014 15:00,2,0.570,ACTIVE,215.32,415.99,60.017,1410548404,"274151322000094","019011112586793",38.98,23.30,0,338.14,470.99,22.7,20.0,0.137,193118.0,193118.0,24732,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548424,151651.00
09/12/2014 15:00,2,0.879,ACTIVE,214.87,347.76,60.017,1410548404,"274151322000052","019011112586793",28.86,22.50,0,331.83,383.53,25.7,22.9,0.164,258684.0,258684.0,24207,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548425,151652.00
09/12/2014 15:00,2,0.852,ACTIVE,215.32,347.16,60.017,1410548404,"274151322000085","019011112586793",29.12,21.80,0,332.43,384.13,25.1,22.3,0.159,257810.1,257810.1,24170,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548426,151653.00
09/12/2014 15:00,2,0.861,ACTIVE,215.09,347.16,60.012,1410548404,"274151322000087","019011112586793",27.77,31.00,0,330.93,383.53,24.2,21.5,0.155,245069.1,245069.1,24190,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548427,151654.00
09/12/2014 15:00,2,0.855,ACTIVE,214.87,345.66,60.012,1410548404,"274151322000088","019011112586793",27.77,22.00,0,332.43,384.43,24.1,21.3,0.146,250440.2,250440.2,24181,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548428,151655.00
09/12/2014 15:00,2,0.900,ACTIVE,215.09,347.16,60.017,1410548404,"274151322000095","019011112586793",29.16,22.00,0,331.23,384.73,26.6,23.7,0.177,266882.4,266882.4,24253,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548429,151656.00
09/12/2014 15:00,2,0.588,ACTIVE,215.77,416.89,60.017,1410548404,"274151322000068","019011112586793",38.92,24.80,0,338.74,477.61,23.2,20.4,0.137,191391.4,191391.4,24787,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548430,151657.00
09/12/2014 15:00,2,0.857,ACTIVE,215.09,347.46,60.017,1410548404,"274151322000054","019011112586793",28.78,22.80,0,331.23,383.83,25.0,22.2,0.150,255353.2,255353.2,24319,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410548431,151658.00
09/12/2014 15:15,1,0.902,ACTIVE,212.7,370.53,60.03,1410549304,"040051121000097","019011112586793",26.82,17,0.158,315.51,441.43,24.0,27.9,0.057,77328.199999988,77331.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549306,151659.00
09/12/2014 15:15,1,0.958,ACTIVE,212.2,342.16,60.03,1410549304,"040051121000095","019011112586793",23.76,16,0.174,310.94,437.64,22.6,22.1,0.159,69035.199999988,69038,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549307,151660.00
09/12/2014 15:15,1,0.593,ACTIVE,212.9,432.92,60.03,1410549304,"033051125000132","019011112586793",35.58,17,0.174,314.92,441.06,21.0,17.4,0.003,67664.600000024,67667.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549308,151661.00
09/12/2014 15:15,1,0.580,ACTIVE,212.5,361.04,60.00,1410549304,"033051125000135","019011112586793",35.35,17,0.180,315.44,441.78,20.4,13.3,0.086,65199.899999976,65202.799999952,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549310,151662.00
09/12/2014 15:15,1,0.927,ACTIVE,212.3,343.59,60.03,1410549304,"040051121000116","019011112586793",26.55,15,0.199,311.80,440.10,24.5,27.0,0.141,76129.400000011,76132.600000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549311,151663.00
09/12/2014 15:15,1,0.919,ACTIVE,212.9,398.61,60.03,1410549304,"040051121000068","019011112586793",23.81,16,0.162,314.52,440.53,21.7,17.5,0.017,70023.900000036,70026.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549312,151664.00
09/12/2014 15:15,1,0.676,ACTIVE,212.1,396.61,60.03,1410549304,"033051125000118","019011112586793",39.78,16,0.233,315.69,442.37,26.7,31.4,0.043,86940.2,86944.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549314,151665.00
09/12/2014 15:15,1,0.681,ACTIVE,212.6,335.36,60.00,1410549304,"033051125000150","019011112586793",40.35,16,0.186,312.76,442.19,27.3,22.6,0.291,86000.199999988,86004.100000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549315,151666.00
09/12/2014 15:15,1,0.879,ACTIVE,212.6,355.51,60.00,1410549304,"040051121000185","019011112586793",25.87,16,0.171,315.17,441.12,22.6,13.5,0.131,78387.8,78390.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549316,151667.00
09/12/2014 15:15,1,0.870,ACTIVE,212.1,366.34,60.03,1410549304,"040051121000195","019011112586793",25.66,17,0.190,317.03,441.92,22.2,18.8,0.054,76392.500000001,76395.500000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549317,151668.00
09/12/2014 15:15,2,0.955,ACTIVE,213.96,341.75,60.038,1410549304,"274151322000083","019011112586793",29.60,20.30,0,333.03,353.77,28.6,25.7,0.199,257482.2,257482.2,24267,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549318,151669.00
09/12/2014 15:15,2,1.010,ACTIVE,214.64,343.25,60.006,1410549304,"274151322000076","019011112586793",30.06,21.00,0,334.24,354.67,30.8,27.8,0.212,269272.9,269272.9,24259,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549319,151670.00
09/12/2014 15:15,2,0.654,ACTIVE,213.96,410.28,60.001,1410549304,"274151322000094","019011112586793",38.59,22.50,0,335.44,440.04,25.5,22.7,0.168,193121.9,193121.9,24733,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549320,151671.00
09/12/2014 15:15,2,0.967,ACTIVE,213.74,341.15,60.017,1410549304,"274151322000052","019011112586793",29.62,21.00,0,331.53,353.77,29.1,26.1,0.177,258688.5,258688.5,24208,0,0,0,L,1151911521,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549321,151672.00
09/12/2014 15:15,2,0.969,ACTIVE,213.74,348.06,60.006,1410549304,"274151322000085","019011112586793",29.08,20.70,0,331.83,353.47,28.5,25.6,0.186,257814.5,257814.5,24171,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549322,151673.00
09/12/2014 15:15,2,0.953,ACTIVE,214.19,345.06,59.996,1410549304,"274151322000087","019011112586793",28.71,30.00,0,332.13,353.47,27.7,24.8,0.177,245073.3,245073.3,24191,0,0,0,L,1151911521,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549323,151674.00
09/12/2014 15:15,2,0.938,ACTIVE,213.51,346.86,59.990,1410549304,"274151322000088","019011112586793",28.84,20.70,0,332.73,352.87,27.4,24.5,0.177,250444.3,250444.3,24182,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549324,151675.00
09/12/2014 15:15,2,1.008,ACTIVE,213.96,347.16,60.006,1410549304,"274151322000095","019011112586793",29.88,20.30,0,332.43,354.37,30.5,27.5,0.199,266887.1,266887.1,24254,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549325,151676.00
09/12/2014 15:15,2,0.666,ACTIVE,214.41,412.38,60.001,1410549304,"274151322000068","019011112586793",38.84,23.80,0,336.94,441.84,26.6,23.7,0.168,191395.4,191395.4,24788,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549326,151677.00
09/12/2014 15:15,2,0.955,ACTIVE,213.96,344.76,60.006,1410549304,"274151322000054","019011112586793",29.40,21.50,0,332.43,353.47,28.4,25.5,0.177,255357.6,255357.6,24320,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410549327,151678.00
09/12/2014 15:30,1,2.494,ACTIVE,214.8,319.51,60.03,1410550203,"040051121000097","019011112586793",27.33,17,0.299,296.78,451.19,67.8,64.0,0.327,77331.600000024,77342.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550206,151679.00
09/12/2014 15:30,1,2.529,ACTIVE,213.6,421.84,60.03,1410550203,"040051121000095","019011112586793",24.19,17,0.292,296.85,446.12,60.8,41.1,0.148,69038,69047.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550207,151680.00
09/12/2014 15:30,1,1.605,ACTIVE,214.9,328.14,60.03,1410550203,"033051125000132","019011112586793",36.63,17,0.350,301.94,448.18,58.5,48.5,0.372,67667.5,67676.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550208,151681.00
09/12/2014 15:30,1,1.678,ACTIVE,214.1,323.02,60.03,1410550203,"033051125000135","019011112586793",32.38,17,0.326,300.62,448.79,54.0,52.9,0.339,65202.799999952,65211.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550210,151682.00
09/12/2014 15:30,1,2.480,ACTIVE,214.2,327.09,60.00,1410550203,"040051121000116","019011112586793",27.46,15,0.296,294.82,450.67,67.7,63.2,0.328,76132.600000011,76143.000000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550212,151683.00
09/12/2014 15:30,1,2.514,ACTIVE,214.3,441.39,60.03,1410550203,"040051121000068","019011112586793",24.67,17,0.316,299.05,447.34,61.7,54.5,0.094,70026.699999988,70036.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550213,151684.00
09/12/2014 15:30,1,1.939,ACTIVE,214.2,367.39,60.03,1410550203,"033051125000118","019011112586793",28.26,17,0.316,300.32,449.73,54.5,61.8,0.182,86944.2,86955,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550214,151685.00
09/12/2014 15:30,1,1.959,ACTIVE,214.7,323.22,60.03,1410550203,"033051125000150","019011112586793",28.19,17,0.346,301.88,450.30,54.9,58.5,0.366,86004.100000024,86014.900000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550216,151686.00
09/12/2014 15:30,1,2.492,ACTIVE,214.3,359.53,60.03,1410550203,"040051121000185","019011112586793",26.76,17,0.325,296.38,450.80,66.3,65.4,0.463,78390.7,78400.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550217,151687.00
09/12/2014 15:30,1,2.522,ACTIVE,214.0,325.30,60.03,1410550203,"040051121000195","019011112586793",26.45,17,0.350,297.28,451.51,66.3,61.5,0.329,76395.500000001,76405.699999989,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550218,151688.00
09/12/2014 15:30,2,2.615,ACTIVE,215.09,360.38,60.022,1410550203,"274151322000083","019011112586793",29.90,21.50,0,333.93,381.73,79.2,74.6,0.575,257494.9,257494.9,24268,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550219,151689.00
09/12/2014 15:30,2,2.766,ACTIVE,216.00,346.56,60.022,1410550203,"274151322000076","019011112586793",30.38,23.00,0,335.44,385.33,85.0,80.1,0.327,269286.5,269286.5,24260,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550220,151690.00
09/12/2014 15:30,2,1.734,ACTIVE,215.32,446.05,60.022,1410550203,"274151322000094","019011112586793",40.79,23.00,0,332.43,461.08,70.8,66.4,0.473,193133.3,193133.3,24734,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550221,151691.00
09/12/2014 15:30,2,2.617,ACTIVE,215.09,364.59,60.028,1410550203,"274151322000052","019011112586793",29.96,21.80,0,333.93,381.12,79.4,74.7,0.539,258701.3,258701.3,24209,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550222,151692.00
09/12/2014 15:30,2,2.633,ACTIVE,215.54,367.00,60.022,1410550203,"274151322000085","019011112586793",29.72,21.50,0,335.74,382.63,79.2,74.5,0.539,257827.2,257827.2,24172,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550223,151693.00
09/12/2014 15:30,2,2.590,ACTIVE,215.54,353.77,60.012,1410550203,"274151322000087","019011112586793",29.26,30.50,0,333.93,380.52,76.8,72.2,0.526,245085.6,245085.6,24192,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550224,151694.00
09/12/2014 15:30,2,2.566,ACTIVE,215.09,351.07,60.006,1410550203,"274151322000088","019011112586793",29.70,21.30,0,334.84,381.42,77.1,72.5,0.513,250456.6,250456.6,24183,0,0,0,L,1151911521,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550225,151695.00
09/12/2014 15:30,2,2.752,ACTIVE,215.32,354.37,60.049,1410550203,"274151322000095","019011112586793",30.42,22.30,0,334.24,382.03,84.7,79.8,0.314,266900.7,266900.7,24255,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550226,151696.00
09/12/2014 15:30,2,1.717,ACTIVE,216.00,441.84,60.022,1410550203,"274151322000068","019011112586793",41.01,24.50,0,333.63,466.19,71.7,67.3,0.477,191407.0,191407.0,24789,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550227,151697.00
09/12/2014 15:30,2,2.590,ACTIVE,215.09,352.27,59.996,1410550203,"274151322000054","019011112586793",30.06,22.30,0,333.93,381.73,78.8,74.2,0.530,255370.3,255370.3,24321,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410550228,151698.00
09/12/2014 15:45,1,2.369,ACTIVE,214.8,391.84,60.03,1410551104,"040051121000097","019011112586793",27.11,18,0.354,298.83,450.75,63.9,60.6,0.175,77342.100000024,77358.800000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551106,151699.00
09/12/2014 15:45,1,2.495,ACTIVE,214.5,423.01,60.03,1410551104,"040051121000095","019011112586793",22.72,18,0.274,296.49,449.10,56.4,37.8,0.076,69047.100000024,69060.699999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551107,151700.00
09/12/2014 15:45,1,1.572,ACTIVE,214.6,339.39,60.03,1410551104,"033051125000132","019011112586793",34.91,18,0.334,302.16,448.78,54.6,52.4,0.350,67676.5,67689.100000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551109,151701.00
09/12/2014 15:45,1,1.539,ACTIVE,214.8,404.52,60.03,1410551104,"033051125000135","019011112586793",35.06,18,0.283,302.32,449.07,53.7,37.2,0.097,65211.699999988,65224.299999952,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551110,151702.00
09/12/2014 15:45,1,2.372,ALERT,214.4,354.02,60.03,1410551104,"040051121000116","019011112586793",26.90,17,0.374,293.07,450.14,63.5,69.0,0.279,76143.000000011,76159.300000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410551112,151703.00
09/12/2014 15:45,1,2.371,ACTIVE,214.4,351.34,60.00,1410551104,"040051121000068","019011112586793",24.42,18,0.295,299.07,450.30,57.6,57.2,0.402,70036.100000024,70050.300000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551113,151704.00
09/12/2014 15:45,1,1.741,ACTIVE,214.3,332.34,60.00,1410551104,"033051125000118","019011112586793",40.51,18,0.312,300.74,450.62,70.2,66.7,0.341,86955,86971.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551115,151705.00
09/12/2014 15:45,1,1.745,ACTIVE,214.6,331.44,60.03,1410551104,"033051125000150","019011112586793",40.58,18,0.312,299.96,452.04,70.5,66.9,0.339,86014.900000036,86031.699999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551116,151706.00
09/12/2014 15:45,1,2.344,ACTIVE,214.7,357.49,60.03,1410551104,"040051121000185","019011112586793",26.28,18,0.348,297.21,451.15,61.3,46.0,0.431,78400.8,78416.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551117,151707.00
09/12/2014 15:45,1,2.480,ACTIVE,214.1,326.01,60.00,1410551104,"040051121000195","019011112586793",23.17,18,0.338,297.06,451.46,57.2,42.3,0.377,76405.699999989,76421.500000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551118,151708.00
09/12/2014 15:45,2,2.500,ACTIVE,215.32,354.97,60.012,1410551104,"274151322000083","019011112586793",29.38,25.30,0,328.82,381.73,74.4,69.9,0.535,257514.4,257514.4,24269,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551119,151709.00
09/12/2014 15:45,2,2.641,ACTIVE,216.45,351.37,60.022,1410551104,"274151322000076","019011112586793",29.96,26.30,0,330.93,381.73,80.1,75.4,0.309,269307.5,269307.5,24261,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551120,151710.00
09/12/2014 15:45,2,1.637,ACTIVE,215.32,437.93,60.017,1410551104,"274151322000094","019011112586793",40.43,24.80,0,407.27,473.10,66.7,62.4,0.455,193150.8,193150.8,24735,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551121,151711.00
09/12/2014 15:45,2,2.506,ACTIVE,215.09,354.67,60.028,1410551104,"274151322000052","019011112586793",29.54,25.80,0,328.22,381.42,75.0,70.4,0.517,258720.9,258720.9,24210,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551122,151712.00
09/12/2014 15:45,2,2.506,ACTIVE,215.54,357.38,60.022,1410551104,"274151322000085","019011112586793",29.52,24.30,0,329.73,382.03,74.9,70.3,0.513,257846.7,257846.7,24173,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551123,151713.00
09/12/2014 15:45,2,2.453,ACTIVE,215.32,357.98,60.017,1410551104,"274151322000087","019011112586793",28.90,33.00,0,328.52,381.12,71.8,67.4,0.491,245104.5,245104.5,24193,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551124,151714.00
09/12/2014 15:45,2,2.441,ACTIVE,215.09,353.77,60.049,1410551104,"274151322000088","019011112586793",29.48,24.00,0,330.03,381.42,72.9,68.4,0.482,250475.6,250475.6,24184,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551125,151715.00
09/12/2014 15:45,2,2.615,ACTIVE,215.54,346.86,60.017,1410551104,"274151322000095","019011112586793",30.02,25.80,0,330.33,380.52,79.5,74.8,0.296,266921.6,266921.6,24256,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551126,151716.00
09/12/2014 15:45,2,1.664,ACTIVE,216.22,431.32,60.017,1410551104,"274151322000068","019011112586793",40.41,26.30,0,403.07,478.81,67.7,63.4,0.451,191424.6,191424.6,24790,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551127,151717.00
09/12/2014 15:45,2,2.486,ACTIVE,215.32,355.58,60.017,1410551104,"274151322000054","019011112586793",29.56,25.50,0,325.52,382.03,74.4,69.9,0.521,255389.7,255389.7,24322,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410551128,151718.00
09/12/2014 16:00,1,1.761,ACTIVE,214.1,425.22,60.03,1410552006,"040051121000097","019011112586793",27.40,19,0.284,297.86,448.59,48.0,38.4,0.105,77358.800000012,77368.600000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552009,151719.00
09/12/2014 16:00,1,1.782,ACTIVE,214.1,381.79,60.03,1410552006,"040051121000095","019011112586793",24.33,18,0.265,298.16,446.22,43.1,34.0,0.143,69060.699999988,69069.300000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552010,151720.00
09/12/2014 16:00,1,1.129,ACTIVE,214.6,413.57,60.07,1410552006,"033051125000132","019011112586793",36.09,18,0.246,302.54,448.27,40.5,33.0,0.091,67689.100000024,67697.600000024,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552011,151721.00
09/12/2014 16:00,1,1.107,ACTIVE,214.2,337.48,60.07,1410552006,"033051125000135","019011112586793",36.01,18,0.258,304.16,448.89,39.6,39.5,0.313,65224.299999952,65232.599999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552013,151722.00
09/12/2014 16:00,1,1.720,ACTIVE,213.7,392.80,60.03,1410552006,"040051121000116","019011112586793",27.31,17,0.297,296.47,448.07,46.7,36.0,0.283,76159.300000011,76168.800000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552014,151723.00
09/12/2014 16:00,1,1.728,ACTIVE,214.0,406.85,60.03,1410552006,"040051121000068","019011112586793",24.40,18,0.255,302.69,447.57,41.9,43.1,0.086,70050.300000012,70059.100000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552015,151724.00
09/12/2014 16:00,1,1.269,ACTIVE,214.5,411.74,60.03,1410552006,"033051125000118","019011112586793",40.68,18,0.291,301.77,452.34,51.3,38.3,0.281,86971.7,86982.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552016,151725.00
09/12/2014 16:00,1,1.281,ACTIVE,214.7,403.76,60.03,1410552006,"033051125000150","019011112586793",40.60,18,0.290,301.68,453.21,51.7,41.9,0.202,86031.699999988,86042.600000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552018,151726.00
09/12/2014 16:00,1,1.700,ACTIVE,214.4,423.36,60.03,1410552006,"040051121000185","019011112586793",26.39,18,0.271,299.63,448.55,44.6,36.0,0.106,78416.4,78425.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552019,151727.00
09/12/2014 16:00,1,1.677,ACTIVE,214.6,392.02,60.07,1410552006,"040051121000195","019011112586793",26.70,18,0.290,299.79,448.74,44.5,45.4,0.258,76421.500000001,76430.800000013,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552020,151728.00
09/12/2014 16:00,2,1.850,ACTIVE,215.77,351.37,60.033,1410552006,"274151322000083","019011112586793",30.04,23.00,0,335.44,381.12,56.4,52.5,0.402,257526.3,257526.3,24270,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552021,151729.00
09/12/2014 16:00,2,1.969,ACTIVE,216.00,362.79,60.033,1410552006,"274151322000076","019011112586793",30.34,23.50,0,331.53,384.13,60.5,56.5,0.415,269320.3,269320.3,24262,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552022,151730.00
09/12/2014 16:00,2,1.262,ACTIVE,215.54,428.91,60.033,1410552006,"274151322000094","019011112586793",39.72,23.80,0,336.94,462.58,50.7,47.0,0.340,193161.5,193161.5,24736,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552023,151731.00
09/12/2014 16:00,2,1.879,ACTIVE,215.32,360.08,60.033,1410552006,"274151322000052","019011112586793",29.78,23.50,0,334.54,380.82,56.7,52.8,0.380,258732.9,258732.9,24211,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552024,151732.00
09/12/2014 16:00,2,1.869,ACTIVE,215.77,359.48,60.001,1410552006,"274151322000085","019011112586793",29.78,22.30,0,335.74,381.73,56.4,52.5,0.376,257858.7,257858.7,24174,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552025,151733.00
09/12/2014 16:00,2,1.857,ACTIVE,216.00,352.87,60.028,1410552006,"274151322000087","019011112586793",28.88,32.00,0,335.74,381.73,54.3,50.5,0.367,245115.9,245115.9,24194,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552026,151734.00
09/12/2014 16:00,2,1.814,ACTIVE,215.54,354.67,60.033,1410552006,"274151322000088","019011112586793",29.76,22.50,0,334.84,380.52,54.7,50.9,0.362,250487.2,250487.2,24185,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552027,151735.00
09/12/2014 16:00,2,1.957,ACTIVE,215.77,362.49,60.006,1410552006,"274151322000095","019011112586793",30.26,23.00,0,330.93,381.12,60.0,56.0,0.402,266934.3,266934.3,24257,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552028,151736.00
09/12/2014 16:00,2,1.275,ACTIVE,216.45,435.83,60.033,1410552006,"274151322000068","019011112586793",39.96,25.30,0,338.44,464.98,52.2,48.4,0.345,191435.4,191435.4,24791,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552029,151737.00
09/12/2014 16:00,2,1.867,ACTIVE,215.77,350.47,60.006,1410552006,"274151322000054","019011112586793",29.72,23.30,0,334.54,381.42,56.3,52.4,0.384,255401.6,255401.6,24323,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552030,151738.00
09/12/2014 16:15,1,1.324,ACTIVE,214.1,334.67,60.00,1410552904,"040051121000097","019011112586793",26.77,19,0.216,300.01,451.32,35.3,35.4,0.263,77368.600000024,77379.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552906,151739.00
09/12/2014 16:15,1,1.363,ACTIVE,213.6,359.31,60.00,1410552904,"040051121000095","019011112586793",23.94,18,0.224,300.52,445.87,32.4,32.6,0.185,69069.300000012,69079,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552907,151740.00
09/12/2014 16:15,1,0.861,ACTIVE,214.0,381.33,60.03,1410552904,"033051125000132","019011112586793",35.67,18,0.231,306.11,448.26,30.5,29.7,0.066,67697.600000024,67707,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552909,151741.00
09/12/2014 16:15,1,0.846,ACTIVE,214.5,378.62,60.00,1410552904,"033051125000135","019011112586793",35.36,19,0.245,305.59,449.12,29.7,31.2,0.120,65232.599999964,65241.899999976,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552910,151742.00
09/12/2014 16:15,1,1.342,ACTIVE,213.9,351.47,60.03,1410552904,"040051121000116","019011112586793",26.58,16,0.220,300.22,451.27,35.5,35.1,0.170,76168.800000011,76179.700000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552911,151743.00
09/12/2014 16:15,1,1.337,ACTIVE,214.1,372.34,60.03,1410552904,"040051121000068","019011112586793",23.88,18,0.240,305.00,447.16,31.7,31.3,0.091,70059.100000024,70068.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552912,151744.00
09/12/2014 16:15,1,0.977,ACTIVE,213.7,342.97,60.00,1410552904,"033051125000118","019011112586793",40.09,18,0.258,304.35,449.50,38.9,39.6,0.293,86982.5,86994,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552914,151745.00
09/12/2014 16:15,1,0.986,ACTIVE,214.4,342.67,60.00,1410552904,"033051125000150","019011112586793",40.12,18,0.250,303.78,450.34,39.4,31.5,0.293,86042.600000024,86054.100000024,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552915,151746.00
09/12/2014 16:15,1,1.296,ACTIVE,214.3,365.82,60.00,1410552904,"040051121000185","019011112586793",25.80,18,0.196,298.67,448.75,33.2,28.4,0.109,78425.7,78436.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552916,151747.00
09/12/2014 16:15,1,1.284,ACTIVE,214.4,385.15,60.00,1410552904,"040051121000195","019011112586793",25.79,18,0.205,301.83,449.74,32.9,25.8,0.068,76430.800000013,76441.400000037,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552918,151748.00
09/12/2014 16:15,2,1.408,ACTIVE,216.00,354.07,60.006,1410552904,"274151322000083","019011112586793",29.12,22.80,0,337.84,384.13,41.5,38.2,0.287,257539.4,257539.4,24271,0,0,0,L,1151911521,1,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552918,151749.00
09/12/2014 16:15,2,1.465,ACTIVE,216.22,354.37,60.012,1410552904,"274151322000076","019011112586793",30.16,23.30,0,332.13,385.33,44.7,41.2,0.301,269334.5,269334.5,24263,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552919,151750.00
09/12/2014 16:15,2,0.932,ACTIVE,215.54,423.20,60.012,1410552904,"274151322000094","019011112586793",39.66,24.00,0,398.26,462.58,37.4,34.1,0.252,193173.4,193173.4,24737,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552920,151751.00
09/12/2014 16:15,2,1.414,ACTIVE,215.77,351.97,60.017,1410552904,"274151322000052","019011112586793",29.32,23.50,0,337.54,383.23,42.0,38.6,0.270,258746.2,258746.2,24212,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552921,151752.00
09/12/2014 16:15,2,1.400,ACTIVE,215.77,355.88,60.012,1410552904,"274151322000085","019011112586793",29.38,22.00,0,338.44,384.13,41.7,38.3,0.274,257871.9,257871.9,24175,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552922,151753.00
09/12/2014 16:15,2,1.369,ACTIVE,215.54,352.27,60.012,1410552904,"274151322000087","019011112586793",28.88,32.00,0,337.84,383.53,40.0,36.7,0.265,245128.6,245128.6,24195,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552923,151754.00
09/12/2014 16:15,2,1.359,ACTIVE,215.32,347.16,59.985,1410552904,"274151322000088","019011112586793",29.18,22.30,0,337.84,383.53,40.2,36.9,0.274,250500.0,250500.0,24186,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552924,151755.00
09/12/2014 16:15,2,1.477,ACTIVE,215.32,351.37,60.012,1410552904,"274151322000095","019011112586793",29.56,22.80,0,331.53,385.03,44.2,40.7,0.292,266948.3,266948.3,24258,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552925,151756.00
09/12/2014 16:15,2,0.965,ACTIVE,216.22,416.89,60.012,1410552904,"274151322000068","019011112586793",39.08,25.50,0,400.06,464.68,38.2,34.9,0.243,191447.3,191447.3,24792,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552926,151757.00
09/12/2014 16:15,2,1.389,ACTIVE,215.54,351.37,60.012,1410552904,"274151322000054","019011112586793",29.46,23.30,0,337.54,382.33,41.4,38.1,0.278,255414.7,255414.7,24324,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410552927,151758.00
09/12/2014 16:30,1,1.151,ALERT,214.3,379.70,60.03,1410553804,"040051121000097","019011112586793",27.18,18,0.235,313.47,443.49,31.1,31.1,0.067,77379.699999988,77386.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410553807,151759.00
09/12/2014 16:30,1,1.232,ACTIVE,213.8,409.17,60.03,1410553804,"040051121000095","019011112586793",23.49,18,0.204,312.23,440.59,28.8,24.7,0.023,69079,69085.100000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553808,151760.00
09/12/2014 16:30,1,0.763,ACTIVE,214.5,390.45,60.03,1410553804,"033051125000132","019011112586793",35.72,17,0.181,318.54,443.75,27.1,33.0,0.055,67707,67713.100000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553809,151761.00
09/12/2014 16:30,1,0.747,ACTIVE,213.8,334.86,60.03,1410553804,"033051125000135","019011112586793",35.52,18,0.194,319.55,444.59,26.4,14.0,0.286,65241.899999976,65247.899999976,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553811,151762.00
09/12/2014 16:30,1,1.191,ACTIVE,213.5,359.48,60.03,1410553804,"040051121000116","019011112586793",26.52,16,0.190,312.01,442.06,31.4,25.3,0.190,76179.700000011,76186.900000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553812,151763.00
09/12/2014 16:30,1,1.185,ACTIVE,214.5,375.48,60.03,1410553804,"040051121000068","019011112586793",23.94,17,0.239,318.95,442.45,28.2,32.2,0.096,70068.900000036,70075.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553813,151764.00
09/12/2014 16:30,1,0.866,ACTIVE,214.0,357.42,60.03,1410553804,"033051125000118","019011112586793",40.29,18,0.203,315.05,443.75,34.7,36.1,0.164,86994,87002.2,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553815,151765.00
09/12/2014 16:30,1,0.880,ACTIVE,214.3,364.96,60.03,1410553804,"033051125000150","019011112586793",40.21,18,0.208,315.38,441.16,35.2,27.4,0.170,86054.100000024,86062.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553816,151766.00
09/12/2014 16:30,1,1.148,ACTIVE,214.5,384.42,60.03,1410553804,"040051121000185","019011112586793",25.78,18,0.252,315.09,443.11,29.4,24.8,0.080,78436.1,78442.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553817,151767.00
09/12/2014 16:30,1,1.151,ACTIVE,214.7,424.04,60.03,1410553804,"040051121000195","019011112586793",25.40,18,0.180,316.16,443.79,29.1,15.7,0.024,76441.400000037,76448.100000025,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553818,151768.00
09/12/2014 16:30,2,1.223,ACTIVE,215.09,354.07,60.028,1410553804,"274151322000083","019011112586793",29.56,22.30,0,337.24,363.99,36.6,33.4,0.256,257548.2,257548.2,24272,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553819,151769.00
09/12/2014 16:30,2,1.297,ACTIVE,215.77,350.17,60.028,1410553804,"274151322000076","019011112586793",30.14,22.80,0,338.44,365.80,39.6,36.3,0.270,269344.0,269344.0,24264,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553820,151770.00
09/12/2014 16:30,2,0.875,ACTIVE,215.32,343.25,60.028,1410553804,"274151322000094","019011112586793",26.32,23.50,0,335.74,450.86,23.8,21.1,0.155,193181.2,193181.2,24738,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553821,151771.00
09/12/2014 16:30,2,1.248,ACTIVE,215.09,350.17,60.033,1410553804,"274151322000052","019011112586793",29.38,23.00,0,336.34,363.99,37.2,34.0,0.239,258755.1,258755.1,24213,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553822,151772.00
09/12/2014 16:30,2,1.234,ACTIVE,215.09,349.56,60.022,1410553804,"274151322000085","019011112586793",29.48,21.50,0,337.84,364.89,36.9,33.6,0.239,257880.8,257880.8,24176,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553823,151773.00
09/12/2014 16:30,2,1.217,ACTIVE,215.32,352.87,60.028,1410553804,"274151322000087","019011112586793",28.77,31.80,0,337.24,363.69,35.5,32.4,0.239,245137.1,245137.1,24196,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553824,151774.00
09/12/2014 16:30,2,1.213,ACTIVE,215.09,351.67,60.054,1410553804,"274151322000088","019011112586793",28.80,21.80,0,336.94,363.99,35.4,32.2,0.239,250508.5,250508.5,24187,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553825,151775.00
09/12/2014 16:30,2,1.291,ACTIVE,215.09,353.17,60.028,1410553804,"274151322000095","019011112586793",29.86,22.00,0,337.24,364.89,39.0,35.8,0.256,266957.7,266957.7,24259,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553826,151776.00
09/12/2014 16:30,2,0.838,ACTIVE,216.00,429.22,60.028,1410553804,"274151322000068","019011112586793",39.98,25.00,0,336.34,453.86,33.9,30.8,0.217,191455.4,191455.4,24793,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553827,151777.00
09/12/2014 16:30,2,1.234,ACTIVE,215.09,351.07,60.022,1410553804,"274151322000054","019011112586793",29.26,23.00,0,336.94,364.29,36.6,33.4,0.247,255423.5,255423.5,24325,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410553828,151778.00
09/12/2014 16:45,1,1.127,ACTIVE,213.8,350.69,60.07,1410554705,"040051121000097","019011112586793",26.16,18,0.253,317.57,443.44,29.3,33.3,0.237,77386.699999988,77393.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554707,151779.00
09/12/2014 16:45,1,1.168,ACTIVE,213.4,399.25,60.07,1410554705,"040051121000095","019011112586793",23.61,18,0.195,310.83,437.23,27.4,12.4,0.026,69085.100000024,69090.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554708,151780.00
09/12/2014 16:45,1,0.728,ACTIVE,214.0,329.73,60.07,1410554705,"033051125000132","019011112586793",35.41,17,0.160,315.60,440.15,25.6,29.5,0.284,67713.100000024,67718.900000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554710,151781.00
09/12/2014 16:45,1,0.707,ACTIVE,213.2,383.58,60.07,1410554705,"033051125000135","019011112586793",35.58,18,0.150,316.79,437.85,25.0,12.1,0.203,65247.899999976,65253.699999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554711,151782.00
09/12/2014 16:45,1,1.136,ACTIVE,213.3,333.51,60.07,1410554705,"040051121000116","019011112586793",26.35,16,0.256,313.74,441.94,29.7,32.9,0.317,76186.900000011,76193.400000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554712,151783.00
09/12/2014 16:45,1,1.118,ACTIVE,213.7,393.64,60.03,1410554705,"040051121000068","019011112586793",24.03,17,0.166,315.67,441.48,26.7,16.8,0.038,70075.199999988,70081.100000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554714,151784.00
09/12/2014 16:45,1,0.825,ACTIVE,214.0,380.82,60.03,1410554705,"033051125000118","019011112586793",40.00,17,0.199,315.17,443.75,32.8,32.5,0.077,87002.2,87010.1,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554715,151785.00
09/12/2014 16:45,1,0.840,ACTIVE,213.9,330.54,60.07,1410554705,"033051125000150","019011112586793",39.86,18,0.207,314.00,443.89,33.3,34.1,0.247,86062.5,86070.300000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554716,151786.00
09/12/2014 16:45,1,1.084,ACTIVE,214.1,389.63,60.07,1410554705,"040051121000185","019011112586793",25.74,18,0.160,317.16,442.79,27.7,15.6,0.136,78442.7,78449,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554717,151787.00
09/12/2014 16:45,1,1.091,ACTIVE,213.6,412.56,60.03,1410554705,"040051121000195","019011112586793",25.22,18,0.170,317.50,443.44,27.3,14.9,0.025,76448.100000025,76454.400000037,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554719,151788.00
09/12/2014 16:45,2,1.178,ACTIVE,214.64,350.77,60.049,1410554705,"274151322000083","019011112586793",29.26,22.00,0,335.14,361.59,35.0,31.8,0.234,257556.6,257556.6,24273,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554720,151789.00
09/12/2014 16:45,2,1.246,ACTIVE,215.32,351.97,60.054,1410554705,"274151322000076","019011112586793",29.82,22.50,0,336.94,363.69,37.6,34.4,0.256,269353.1,269353.1,24265,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554721,151790.00
09/12/2014 16:45,2,0.744,ACTIVE,215.09,431.02,60.054,1410554705,"274151322000094","019011112586793",40.67,23.50,0,334.54,452.96,30.8,27.8,0.203,193188.7,193188.7,24739,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554722,151791.00
09/12/2014 16:45,2,1.191,ACTIVE,214.87,348.06,60.043,1410554705,"274151322000052","019011112586793",29.38,22.80,0,334.24,361.59,35.5,32.3,0.225,258763.6,258763.6,24214,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554722,151792.00
09/12/2014 16:45,2,1.172,ACTIVE,214.64,344.45,60.054,1410554705,"274151322000085","019011112586793",29.42,21.30,0,336.04,361.59,34.9,31.8,0.225,257889.2,257889.2,24177,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554723,151793.00
09/12/2014 16:45,2,1.156,ACTIVE,214.87,350.77,60.049,1410554705,"274151322000087","019011112586793",28.80,31.30,0,335.14,361.29,33.8,30.7,0.208,245145.2,245145.2,24197,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554724,151794.00
