ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 16:45,2,1.145,ACTIVE,214.19,349.26,60.049,1410554705,"274151322000088","019011112586793",28.96,21.50,0,335.44,361.29,33.6,30.5,0.217,250516.6,250516.6,24188,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554725,151795.00
09/12/2014 16:45,2,1.225,ACTIVE,214.41,348.06,60.054,1410554705,"274151322000095","019011112586793",29.88,21.80,0,335.44,362.49,37.1,33.9,0.243,266966.7,266966.7,24260,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554726,151796.00
09/12/2014 16:45,2,0.803,ACTIVE,215.32,421.70,60.054,1410554705,"274151322000068","019011112586793",39.14,25.00,0,334.54,455.37,32.2,29.1,0.199,191463.0,191463.0,24794,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554728,151797.00
09/12/2014 16:45,2,1.172,ACTIVE,214.64,346.56,60.043,1410554705,"274151322000054","019011112586793",29.22,23.00,0,335.44,361.89,34.7,31.6,0.234,255431.8,255431.8,24326,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410554729,151798.00
09/12/2014 17:00,1,1.259,ACTIVE,213.9,329.16,60.07,1410555604,"040051121000097","019011112586793",26.86,18,0.213,314.72,443.27,33.6,26.0,0.261,77393.400000036,77399.800000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555606,151799.00
09/12/2014 17:00,1,1.310,ACTIVE,213.9,407.81,60.07,1410555604,"040051121000095","019011112586793",23.86,17,0.228,310.17,439.41,31.1,37.7,0.037,69090.900000036,69096.400000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555607,151800.00
09/12/2014 17:00,1,0.818,ACTIVE,214.4,335.78,60.07,1410555604,"033051125000132","019011112586793",35.86,17,0.192,317.22,443.09,29.2,19.6,0.326,67718.900000036,67724.600000024,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555609,151801.00
09/12/2014 17:00,1,0.798,ACTIVE,213.9,383.61,60.03,1410555604,"033051125000135","019011112586793",35.87,18,0.259,317.10,441.60,28.5,33.3,0.084,65253.699999988,65259.099999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555610,151802.00
09/12/2014 17:00,1,1.266,ACTIVE,213.3,357.47,60.07,1410555604,"040051121000116","019011112586793",26.91,16,0.202,312.96,441.94,33.9,33.5,0.134,76193.400000011,76199.700000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555611,151803.00
09/12/2014 17:00,1,1.267,ACTIVE,213.5,389.74,60.07,1410555604,"040051121000068","019011112586793",24.14,17,0.228,316.02,442.23,30.4,30.2,0.075,70081.100000024,70086.800000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555613,151804.00
09/12/2014 17:00,1,0.936,ACTIVE,214.2,371.71,60.07,1410555604,"033051125000118","019011112586793",40.09,17,0.234,314.65,444.45,37.3,29.8,0.144,87010.1,87017.5,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555614,151805.00
09/12/2014 17:00,1,0.946,ACTIVE,214.2,373.40,60.03,1410555604,"033051125000150","019011112586793",40.19,17,0.247,314.75,444.40,37.8,37.9,0.238,86070.300000012,86077.900000036,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555615,151806.00
09/12/2014 17:00,1,1.248,ACTIVE,213.8,428.34,60.07,1410555604,"040051121000185","019011112586793",25.63,17,0.221,316.94,443.16,31.8,30.5,0.016,78449,78454.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555616,151807.00
09/12/2014 17:00,1,1.213,ACTIVE,214.1,400.07,60.07,1410555604,"040051121000195","019011112586793",26.14,17,0.187,317.63,443.69,31.5,24.6,0.039,76454.400000037,76460.300000013,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555618,151808.00
09/12/2014 17:00,2,1.322,ACTIVE,215.32,344.15,60.043,1410555604,"274151322000083","019011112586793",29.66,21.80,0,335.74,360.99,39.7,36.4,0.270,257564.6,257564.6,24274,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555619,151809.00
09/12/2014 17:00,2,1.402,ACTIVE,216.00,352.87,60.059,1410555604,"274151322000076","019011112586793",30.10,22.00,0,336.94,362.49,42.8,39.3,0.287,269361.8,269361.8,24266,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555620,151810.00
09/12/2014 17:00,2,0.891,ACTIVE,215.54,425.31,60.043,1410555604,"274151322000094","019011112586793",39.56,23.30,0,334.24,447.55,35.7,32.5,0.239,193195.9,193195.9,24740,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555621,151811.00
09/12/2014 17:00,2,1.344,ACTIVE,215.32,352.57,60.049,1410555604,"274151322000052","019011112586793",29.52,22.50,0,334.84,360.69,40.2,36.9,0.270,258771.8,258771.8,24215,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555621,151812.00
09/12/2014 17:00,2,1.324,ACTIVE,215.32,353.47,60.017,1410555604,"274151322000085","019011112586793",29.58,20.70,0,336.64,360.99,39.7,36.4,0.247,257897.2,257897.2,24178,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555622,151813.00
09/12/2014 17:00,2,1.303,ACTIVE,215.32,348.36,60.049,1410555604,"274151322000087","019011112586793",29.14,30.80,0,335.14,360.38,38.5,35.2,0.252,245153.0,245153.0,24198,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555623,151814.00
09/12/2014 17:00,2,1.303,ACTIVE,215.09,351.97,60.043,1410555604,"274151322000088","019011112586793",29.02,21.30,0,335.44,360.38,38.3,35.0,0.252,250524.3,250524.3,24189,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555624,151815.00
09/12/2014 17:00,2,1.396,ACTIVE,215.32,354.37,60.017,1410555604,"274151322000095","019011112586793",29.86,21.80,0,335.74,361.89,42.2,38.8,0.270,266975.2,266975.2,24261,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555625,151816.00
09/12/2014 17:00,2,0.914,ACTIVE,216.22,419.30,60.049,1410555604,"274151322000068","019011112586793",39.38,24.80,0,335.14,458.37,36.2,33.0,0.230,191470.3,191470.3,24795,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555626,151817.00
09/12/2014 17:00,2,1.307,ACTIVE,215.32,349.26,60.049,1410555604,"274151322000054","019011112586793",29.82,22.50,0,335.74,360.99,39.5,36.2,0.256,255439.8,255439.8,24327,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410555627,151818.00
09/12/2014 17:15,1,1.283,ACTIVE,214.2,367.48,60.03,1410556504,"040051121000097","019011112586793",27.31,17,0.221,313.97,442.94,34.8,35.0,0.122,77399.800000012,77407.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556506,151819.00
09/12/2014 17:15,1,1.347,ACTIVE,213.6,324.83,60.00,1410556504,"040051121000095","019011112586793",23.90,17,0.139,314.43,440.25,32.0,21.7,0.312,69096.400000036,69102.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556507,151820.00
09/12/2014 17:15,1,0.837,ACTIVE,214.1,349.17,60.03,1410556504,"033051125000132","019011112586793",36.18,17,0.213,318.82,443.55,30.1,23.3,0.268,67724.600000024,67730.900000036,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556509,151821.00
09/12/2014 17:15,1,0.820,ACTIVE,214.0,397.37,60.00,1410556504,"033051125000135","019011112586793",36.13,17,0.217,320.33,444.23,29.5,27.7,0.063,65259.099999964,65265.299999952,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556510,151822.00
09/12/2014 17:15,1,1.307,ACTIVE,214.2,330.28,60.00,1410556504,"040051121000116","019011112586793",26.95,15,0.196,311.58,442.08,35.0,26.4,0.247,76199.700000011,76206.900000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556511,151823.00
09/12/2014 17:15,1,1.304,ACTIVE,214.6,346.85,60.03,1410556504,"040051121000068","019011112586793",24.20,17,0.231,318.35,442.30,31.4,33.1,0.179,70086.800000012,70093.300000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556513,151824.00
09/12/2014 17:15,1,0.957,ACTIVE,214.1,358.12,60.03,1410556504,"033051125000118","019011112586793",40.51,17,0.243,315.87,442.12,38.6,30.4,0.266,87017.5,87025.9,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556514,151825.00
09/12/2014 17:15,1,0.964,ACTIVE,214.1,381.45,60.03,1410556504,"033051125000150","019011112586793",40.71,17,0.256,314.54,444.13,39.0,40.8,0.123,86077.900000036,86086.300000012,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556515,151826.00
09/12/2014 17:15,1,1.271,ACTIVE,214.1,331.52,60.03,1410556504,"040051121000185","019011112586793",26.08,17,0.200,316.78,443.13,32.9,31.0,0.243,78454.8,78461.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556516,151827.00
09/12/2014 17:15,1,1.257,ACTIVE,214.0,361.23,60.03,1410556504,"040051121000195","019011112586793",26.11,17,0.191,316.30,443.87,32.6,25.4,0.174,76460.300000013,76467.400000037,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556518,151828.00
09/12/2014 17:15,2,1.369,ACTIVE,215.32,346.26,60.006,1410556504,"274151322000083","019011112586793",29.52,21.30,0,335.44,361.89,41.0,37.6,0.283,257573.7,257573.7,24275,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556519,151829.00
09/12/2014 17:15,2,1.424,ACTIVE,215.77,345.06,60.001,1410556504,"274151322000076","019011112586793",30.53,21.50,0,336.04,363.69,44.1,40.6,0.292,269371.6,269371.6,24267,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556520,151830.00
09/12/2014 17:15,2,0.879,ACTIVE,215.32,434.93,60.017,1410556504,"274151322000094","019011112586793",40.87,22.80,0,334.24,457.47,36.4,33.2,0.239,193203.9,193203.9,24741,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556521,151831.00
09/12/2014 17:15,2,1.377,ACTIVE,215.32,345.96,60.017,1410556504,"274151322000052","019011112586793",29.74,21.80,0,334.54,361.89,41.4,38.1,0.270,258780.9,258780.9,24216,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556522,151832.00
09/12/2014 17:15,2,1.363,ACTIVE,215.32,345.36,60.012,1410556504,"274151322000085","019011112586793",29.62,20.30,0,336.34,361.89,40.9,37.5,0.274,257906.2,257906.2,24179,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556523,151833.00
09/12/2014 17:15,2,1.348,ACTIVE,215.32,350.17,60.012,1410556504,"274151322000087","019011112586793",29.06,30.50,0,336.04,361.59,39.7,36.4,0.261,245161.7,245161.7,24199,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556524,151834.00
09/12/2014 17:15,2,1.328,ACTIVE,215.09,352.27,60.017,1410556504,"274151322000088","019011112586793",29.40,20.70,0,335.74,361.29,39.6,36.3,0.261,250533.0,250533.0,24190,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556525,151835.00
09/12/2014 17:15,2,1.432,ACTIVE,215.54,345.36,60.012,1410556504,"274151322000095","019011112586793",30.10,21.30,0,334.84,362.79,43.6,40.1,0.287,266984.9,266984.9,24262,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556527,151836.00
09/12/2014 17:15,2,0.934,ACTIVE,216.00,427.11,60.017,1410556504,"274151322000068","019011112586793",40.04,24.00,0,334.84,457.47,38.1,34.9,0.247,191478.5,191478.5,24796,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556528,151837.00
09/12/2014 17:15,2,1.357,ACTIVE,215.09,348.96,60.022,1410556504,"274151322000054","019011112586793",29.68,21.80,0,334.84,362.19,40.7,37.4,0.283,255448.8,255448.8,24328,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410556529,151838.00
09/12/2014 17:30,1,0.966,ACTIVE,213.3,355.20,60.03,1410557404,"040051121000097","019011112586793",26.90,17,0.220,312.97,443.49,25.8,23.9,0.132,77407.199999988,77413.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557406,151839.00
09/12/2014 17:30,1,1.036,ACTIVE,213.2,367.85,60.03,1410557404,"040051121000095","019011112586793",23.42,16,0.192,311.78,440.21,24.1,17.8,0.049,69102.600000024,69108.400000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557408,151840.00
09/12/2014 17:30,1,0.632,ACTIVE,213.8,388.01,60.03,1410557404,"033051125000132","019011112586793",35.66,17,0.148,318.49,443.53,22.4,20.0,0.026,67730.900000036,67736.600000024,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557409,151841.00
09/12/2014 17:30,1,0.620,ACTIVE,213.2,343.41,60.03,1410557404,"033051125000135","019011112586793",35.29,17,0.177,318.91,444.07,21.7,21.1,0.228,65265.299999952,65271,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557410,151842.00
09/12/2014 17:30,1,0.989,ACTIVE,213.4,336.47,60.00,1410557404,"040051121000116","019011112586793",26.52,15,0.158,310.68,442.19,26.1,11.7,0.246,76206.900000011,76213.500000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557412,151843.00
09/12/2014 17:30,1,0.985,ACTIVE,213.3,402.63,60.03,1410557404,"040051121000068","019011112586793",23.71,17,0.142,318.15,442.19,23.2,10.9,0.059,70093.300000012,70099,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557413,151844.00
09/12/2014 17:30,1,0.712,ACTIVE,213.3,359.70,60.03,1410557404,"033051125000118","019011112586793",40.39,17,0.232,316.92,444.42,28.6,35.6,0.184,87025.9,87033.6,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557414,151845.00
09/12/2014 17:30,1,0.724,ACTIVE,213.1,355.01,60.03,1410557404,"033051125000150","019011112586793",40.48,17,0.232,315.99,444.42,29.1,23.2,0.196,86086.300000012,86094,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557415,151846.00
09/12/2014 17:30,1,0.941,ALERT,213.4,328.93,60.03,1410557404,"040051121000185","019011112586793",25.79,17,0.166,316.33,443.15,24.1,27.1,0.251,78461.7,78467.8,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410557417,151847.00
09/12/2014 17:30,1,0.934,ACTIVE,213.5,339.08,60.03,1410557404,"040051121000195","019011112586793",25.53,17,0.168,315.97,443.77,23.7,13.0,0.232,76467.400000037,76473.699999989,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557418,151848.00
09/12/2014 17:30,2,1.023,ACTIVE,214.64,342.35,60.022,1410557404,"274151322000083","019011112586793",29.48,21.00,0,335.44,362.19,30.5,27.5,0.217,257582.0,257582.0,24276,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557419,151849.00
09/12/2014 17:30,2,1.082,ACTIVE,215.32,346.26,60.012,1410557404,"274151322000076","019011112586793",30.04,21.00,0,336.94,363.69,32.9,29.9,0.212,269380.6,269380.6,24268,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557420,151850.00
09/12/2014 17:30,2,0.662,ACTIVE,214.64,429.52,60.006,1410557404,"274151322000094","019011112586793",40.30,22.80,0,335.14,447.25,27.1,24.2,0.177,193211.3,193211.3,24742,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557421,151851.00
09/12/2014 17:30,2,1.037,ACTIVE,214.87,346.26,59.990,1410557404,"274151322000052","019011112586793",29.60,21.30,0,334.84,361.89,31.1,28.1,0.203,258789.4,258789.4,24217,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557422,151852.00
09/12/2014 17:30,2,1.025,ACTIVE,215.32,342.95,60.012,1410557404,"274151322000085","019011112586793",29.42,20.00,0,336.34,362.49,30.5,27.5,0.194,257914.5,257914.5,24180,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557423,151853.00
09/12/2014 17:30,2,1.025,ACTIVE,214.87,344.76,60.017,1410557404,"274151322000087","019011112586793",28.61,29.80,0,336.04,361.59,29.7,26.7,0.194,245169.8,245169.8,24200,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557424,151854.00
09/12/2014 17:30,2,0.990,ACTIVE,214.64,342.65,60.017,1410557404,"274151322000088","019011112586793",29.28,20.30,0,335.44,361.29,29.4,26.5,0.199,250541.0,250541.0,24191,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557425,151855.00
09/12/2014 17:30,2,1.078,ACTIVE,214.87,343.55,60.001,1410557404,"274151322000095","019011112586793",29.76,20.70,0,335.44,363.09,32.5,29.5,0.208,266993.8,266993.8,24263,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557426,151856.00
09/12/2014 17:30,2,0.689,ACTIVE,215.54,429.22,60.017,1410557404,"274151322000068","019011112586793",40.28,23.80,0,335.74,454.16,27.9,25.0,0.172,191486.1,191486.1,24797,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557427,151857.00
09/12/2014 17:30,2,1.027,ACTIVE,214.64,342.65,59.985,1410557404,"274151322000054","019011112586793",29.22,21.30,0,335.14,362.19,30.4,27.4,0.199,255457.1,255457.1,24329,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410557428,151858.00
09/12/2014 17:45,1,0.723,ACTIVE,213.6,394.45,60.03,1410558305,"040051121000097","019011112586793",26.78,17,0.141,312.38,441.32,19.2,14.2,0.012,77413.900000036,77419,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558307,151859.00
09/12/2014 17:45,1,0.808,ACTIVE,213.5,368.37,60.03,1410558305,"040051121000095","019011112586793",23.00,16,0.163,311.37,438.45,18.5,15.9,0.029,69108.400000036,69112.600000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558308,151860.00
09/12/2014 17:45,1,0.470,ACTIVE,214.4,383.85,60.03,1410558305,"033051125000132","019011112586793",35.81,16,0.132,315.73,441.63,16.7,13.7,0.012,67736.600000024,67741,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558310,151861.00
09/12/2014 17:45,1,0.465,ACTIVE,214.1,354.30,60.03,1410558305,"033051125000135","019011112586793",34.94,17,0.160,317.64,442.49,16.2,16.4,0.087,65271,65275.399999976,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558311,151862.00
09/12/2014 17:45,1,0.753,ACTIVE,213.7,377.73,60.03,1410558305,"040051121000116","019011112586793",26.15,15,0.167,311.21,439.75,19.6,14.6,0.128,76213.500000011,76218.400000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558312,151863.00
09/12/2014 17:45,1,0.747,ACTIVE,213.8,406.53,60.03,1410558305,"040051121000068","019011112586793",23.39,16,0.163,317.73,440.49,17.3,16.3,0.004,70099,70103.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558313,151864.00
09/12/2014 17:45,1,0.537,ACTIVE,213.7,397.21,60.03,1410558305,"033051125000118","019011112586793",39.82,17,0.140,318.24,442.59,21.2,20.4,0.015,87033.6,87039.4,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558315,151865.00
09/12/2014 17:45,1,0.555,ACTIVE,214.3,333.78,60.03,1410558305,"033051125000150","019011112586793",39.41,16,0.159,316.27,443.66,21.7,25.0,0.210,86094,86100,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558316,151866.00
09/12/2014 17:45,1,0.711,ACTIVE,213.9,369.85,60.03,1410558305,"040051121000185","019011112586793",25.02,16,0.083,315.30,441.13,17.7,7.1,0.235,78467.8,78472.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558318,151867.00
09/12/2014 17:45,1,0.689,ACTIVE,213.6,364.59,60.03,1410558305,"040051121000195","019011112586793",25.10,16,0.140,318.68,441.71,17.2,14.2,0.038,76473.699999989,76478.400000037,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558319,151868.00
09/12/2014 17:45,2,0.775,ACTIVE,215.54,344.45,60.022,1410558305,"274151322000083","019011112586793",29.20,20.30,0,334.54,356.48,22.9,20.2,0.137,257588.5,257588.5,24277,0,0,0,L,1151911521,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558320,151869.00
09/12/2014 17:45,2,0.824,ACTIVE,216.00,346.86,60.022,1410558305,"274151322000076","019011112586793",29.68,20.30,0,334.24,357.68,24.8,22.0,0.172,269387.6,269387.6,24269,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558321,151870.00
09/12/2014 17:45,2,0.523,ACTIVE,215.54,410.58,60.017,1410558305,"274151322000094","019011112586793",38.35,22.30,0,333.63,448.75,20.4,17.8,0.128,193217.1,193217.1,24743,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558322,151871.00
09/12/2014 17:45,2,0.799,ACTIVE,215.09,346.26,60.012,1410558305,"274151322000052","019011112586793",29.08,20.30,0,334.84,357.08,23.6,20.8,0.146,258796.0,258796.0,24218,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558323,151872.00
09/12/2014 17:45,2,0.771,ACTIVE,215.54,346.26,60.017,1410558305,"274151322000085","019011112586793",29.34,19.80,0,334.84,356.48,22.9,20.2,0.141,257921.0,257921.0,24181,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558324,151873.00
09/12/2014 17:45,2,0.783,ACTIVE,215.54,342.65,60.022,1410558305,"274151322000087","019011112586793",28.15,29.00,0,333.93,356.48,22.4,19.6,0.133,245176.1,245176.1,24201,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558325,151874.00
09/12/2014 17:45,2,0.754,ACTIVE,215.09,342.35,60.022,1410558305,"274151322000088","019011112586793",28.75,19.50,0,333.33,355.88,21.9,19.3,0.124,250547.2,250547.2,24192,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558326,151875.00
09/12/2014 17:45,2,0.812,ACTIVE,215.32,342.95,60.017,1410558305,"274151322000095","019011112586793",29.52,20.00,0,333.33,356.78,24.3,21.5,0.164,267000.7,267000.7,24264,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558327,151876.00
09/12/2014 17:45,2,0.543,ACTIVE,216.00,407.87,60.017,1410558305,"274151322000068","019011112586793",38.37,23.00,0,333.93,447.25,21.1,18.4,0.124,191492.0,191492.0,24798,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558328,151877.00
09/12/2014 17:45,2,0.764,ACTIVE,215.32,344.45,60.022,1410558305,"274151322000054","019011112586793",29.52,20.30,0,333.63,356.18,22.9,20.1,0.137,255463.5,255463.5,24330,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410558329,151878.00
09/12/2014 18:00,1,0.635,ACTIVE,213.9,336.37,60.03,1410559204,"040051121000097","019011112586793",26.59,16,0.112,315.46,441.14,16.8,7.2,0.205,77419,77422.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559206,151879.00
09/12/2014 18:00,1,0.711,ACTIVE,213.6,387.52,60.07,1410559204,"040051121000095","019011112586793",23.24,15,0.132,313.15,437.54,16.4,12.5,0.003,69112.600000024,69115.400000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559208,151880.00
09/12/2014 18:00,1,0.414,ACTIVE,214.2,420.98,60.03,1410559204,"033051125000132","019011112586793",35.64,15,0.070,318.99,441.06,14.7,6.0,0.042,67741,67743.900000036,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559209,151881.00
09/12/2014 18:00,1,0.409,ACTIVE,214.1,422.16,60.07,1410559204,"033051125000135","019011112586793",34.89,16,0.065,318.78,441.72,14.2,11.0,0.025,65275.399999976,65278,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559210,151882.00
09/12/2014 18:00,1,0.668,ACTIVE,214.0,373.82,60.03,1410559204,"040051121000116","019011112586793",25.99,15,0.156,312.17,439.09,17.2,12.5,0.022,76218.400000011,76221.600000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559212,151883.00
09/12/2014 18:00,1,0.664,ACTIVE,214.6,402.52,60.03,1410559204,"040051121000068","019011112586793",23.14,15,0.143,316.41,440.03,15.3,14.6,0.002,70103.5,70106.300000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559213,151884.00
09/12/2014 18:00,1,0.472,ACTIVE,213.8,381.04,60.07,1410559204,"033051125000118","019011112586793",39.76,16,0.145,313.89,442.09,18.6,15.7,0.026,87039.4,87043.4,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559214,151885.00
09/12/2014 18:00,1,0.486,ACTIVE,214.2,384.17,60.03,1410559204,"033051125000150","019011112586793",39.78,15,0.151,317.23,442.37,19.2,15.0,0.025,86100,86103.900000036,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559215,151886.00
09/12/2014 18:00,1,0.628,ACTIVE,213.9,405.70,60.07,1410559204,"040051121000185","019011112586793",24.88,15,0.140,316.51,440.46,15.5,14.5,0.001,78472.4,78475.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559217,151887.00
09/12/2014 18:00,1,0.602,ACTIVE,214.4,418.78,60.03,1410559204,"040051121000195","019011112586793",25.07,15,0.140,317.73,441.31,15.0,11.6,0.000,76478.400000037,76481.199999989,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559218,151888.00
09/12/2014 18:00,2,0.686,ACTIVE,215.54,342.35,60.049,1410559204,"274151322000083","019011112586793",28.92,19.50,0,332.73,351.67,20.1,17.5,0.128,257592.8,257592.8,24278,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559219,151889.00
09/12/2014 18:00,2,0.723,ACTIVE,216.00,345.66,60.043,1410559204,"274151322000076","019011112586793",29.80,19.30,0,332.73,352.87,21.8,19.1,0.141,269392.4,269392.4,24270,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559220,151890.00
09/12/2014 18:00,2,0.453,ACTIVE,215.54,416.59,60.038,1410559204,"274151322000094","019011112586793",39.16,21.80,0,336.34,435.23,17.9,15.4,0.106,193221.0,193221.0,24744,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559221,151891.00
09/12/2014 18:00,2,0.713,ACTIVE,215.32,344.45,60.081,1410559204,"274151322000052","019011112586793",28.73,19.50,0,331.53,352.27,20.8,18.1,0.124,258800.6,258800.6,24219,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559222,151892.00
09/12/2014 18:00,2,0.670,ACTIVE,215.32,345.06,60.043,1410559204,"274151322000085","019011112586793",29.56,19.30,0,333.03,351.67,20.1,17.4,0.119,257925.4,257925.4,24182,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559223,151893.00
09/12/2014 18:00,2,0.684,ACTIVE,215.32,342.95,60.038,1410559204,"274151322000087","019011112586793",28.43,28.30,0,334.84,351.67,19.7,17.1,0.115,245180.4,245180.4,24202,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559224,151894.00
09/12/2014 18:00,2,0.662,ACTIVE,214.64,345.06,60.043,1410559204,"274151322000088","019011112586793",28.55,19.00,0,334.24,351.37,19.1,16.5,0.119,250551.3,250551.3,24193,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559225,151895.00
09/12/2014 18:00,2,0.715,ACTIVE,215.54,344.76,60.065,1410559204,"274151322000095","019011112586793",29.36,19.50,0,332.13,351.97,21.2,18.6,0.133,267005.4,267005.4,24265,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559226,151896.00
09/12/2014 18:00,2,0.471,ACTIVE,215.77,419.30,60.043,1410559204,"274151322000068","019011112586793",39.32,22.50,0,337.24,429.82,18.8,16.2,0.110,191496.0,191496.0,24799,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559227,151897.00
09/12/2014 18:00,2,0.686,ACTIVE,215.54,344.15,60.038,1410559204,"274151322000054","019011112586793",28.92,19.80,0,332.13,351.67,20.1,17.4,0.119,255467.9,255467.9,24331,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410559228,151898.00
09/12/2014 18:15,1,0.544,ACTIVE,214.0,359.70,60.03,1410560105,"040051121000097","019011112586793",26.03,15,0.157,313.08,440.99,14.1,16.0,0.034,77422.199999988,77425.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560107,151899.00
09/12/2014 18:15,1,0.610,ACTIVE,213.9,324.42,60.03,1410560105,"040051121000095","019011112586793",23.10,15,0.137,312.45,437.56,14.0,9.2,0.219,69115.400000036,69118.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560109,151900.00
09/12/2014 18:15,1,0.354,ACTIVE,214.3,393.24,60.03,1410560105,"033051125000132","019011112586793",34.90,15,0.156,318.23,440.80,12.3,15.5,0.002,67743.900000036,67746.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560110,151901.00
09/12/2014 18:15,1,0.342,ACTIVE_NO_POWER,213.7,419.92,60.03,1410560105,"033051125000135","019011112586793",34.57,15,0.000,320.38,441.71,11.7,0.0,0.000,65278,65280.799999952,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560111,151902.00
09/12/2014 18:15,1,0.568,ACTIVE,213.7,414.42,60.03,1410560105,"040051121000116","019011112586793",25.67,15,0.016,313.47,439.23,14.5,7.7,0.000,76221.600000011,76224.700000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560113,151903.00
09/12/2014 18:15,1,0.561,ACTIVE,214.2,370.56,60.03,1410560105,"040051121000068","019011112586793",22.97,15,0.000,317.65,439.69,12.8,6.9,0.191,70106.300000012,70109.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560114,151904.00
09/12/2014 18:15,1,0.395,ACTIVE,213.5,359.71,60.07,1410560105,"033051125000118","019011112586793",39.32,16,0.153,318.76,441.87,15.4,11.8,0.059,87043.4,87047.2,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560115,151905.00
09/12/2014 18:15,1,0.408,ACTIVE,213.6,359.48,60.07,1410560105,"033051125000150","019011112586793",39.44,15,0.154,316.12,441.33,16.0,15.5,0.059,86103.900000036,86107.800000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560116,151906.00
09/12/2014 18:15,1,0.527,ACTIVE,213.8,415.72,60.03,1410560105,"040051121000185","019011112586793",24.45,15,0.104,315.33,439.96,12.8,1.2,0.000,78475.3,78478.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560118,151907.00
09/12/2014 18:15,1,0.497,ACTIVE,214.1,326.59,60.07,1410560105,"040051121000195","019011112586793",24.72,15,0.099,317.85,441.02,12.2,7.2,0.241,76481.199999989,76484.100000025,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560119,151908.00
09/12/2014 18:15,2,0.580,ACTIVE,215.32,343.55,60.022,1410560105,"274151322000083","019011112586793",28.73,19.50,0,333.03,350.17,16.9,14.4,0.097,257597.2,257597.2,24279,0,0,0,L,1151911521,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560120,151909.00
09/12/2014 18:15,2,0.609,ACTIVE,216.22,343.55,60.017,1410560105,"274151322000076","019011112586793",29.62,19.30,0,333.63,351.37,18.3,15.8,0.110,269397.1,269397.1,24271,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560121,151910.00
09/12/2014 18:15,2,0.373,ACTIVE,215.54,418.09,60.017,1410560105,"274151322000094","019011112586793",39.46,21.50,0,336.34,435.53,15.0,12.5,0.084,193224.7,193224.7,24745,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560122,151911.00
09/12/2014 18:15,2,0.602,ACTIVE,214.87,342.95,60.017,1410560105,"274151322000052","019011112586793",28.92,19.30,0,330.93,350.47,17.6,15.1,0.102,258805.0,258805.0,24220,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560123,151912.00
09/12/2014 18:15,2,0.578,ACTIVE,215.77,342.65,60.017,1410560105,"274151322000085","019011112586793",28.92,19.00,0,332.43,350.17,17.0,14.5,0.102,257929.7,257929.7,24183,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560124,151913.00
09/12/2014 18:15,2,0.582,ACTIVE,215.77,342.95,60.017,1410560105,"274151322000087","019011112586793",28.17,27.50,0,332.13,350.77,16.6,14.1,0.093,245184.6,245184.6,24203,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560125,151914.00
09/12/2014 18:15,2,0.561,ACTIVE,215.09,342.35,60.022,1410560105,"274151322000088","019011112586793",28.25,18.70,0,332.73,349.86,16.1,13.6,0.093,250555.4,250555.4,24194,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560126,151915.00
09/12/2014 18:15,2,0.594,ACTIVE,215.09,343.25,60.017,1410560105,"274151322000095","019011112586793",29.62,19.30,0,331.83,350.47,17.8,15.3,0.110,267010.0,267010.0,24266,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560127,151916.00
09/12/2014 18:15,2,0.377,ACTIVE,216.00,427.71,60.017,1410560105,"274151322000068","019011112586793",40.26,22.30,0,336.64,434.93,15.3,12.9,0.084,191500.0,191500.0,24800,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560128,151917.00
09/12/2014 18:15,2,0.580,ACTIVE,215.09,342.35,60.012,1410560105,"274151322000054","019011112586793",28.71,19.50,0,332.13,349.86,16.9,14.4,0.093,255472.2,255472.2,24332,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410560129,151918.00
09/12/2014 18:30,1,0.381,ACTIVE_NO_POWER,213.6,419.12,60.03,1410561003,"040051121000097","019011112586793",26.18,16,0.000,316.66,442.91,9.8,0.0,0.000,77425.5,77427.300000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561006,151919.00
09/12/2014 18:30,1,0.473,ACTIVE_NO_POWER,213.2,388.05,60.03,1410561003,"040051121000095","019011112586793",22.74,15,0.000,313.67,437.09,10.7,0.0,0.000,69118.100000024,69119.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561007,151920.00
09/12/2014 18:30,1,0.264,ACTIVE,213.3,378.64,60.03,1410561003,"033051125000132","019011112586793",34.20,15,0.139,315.29,440.29,8.9,10.9,0.000,67746.5,67748.300000012,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561008,151921.00
09/12/2014 18:30,1,0.250,ACTIVE_NO_POWER,213.4,424.13,60.03,1410561003,"033051125000135","019011112586793",33.95,15,0.000,318.69,441.52,8.4,0.0,0.000,65280.799999952,65282.599999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561010,151922.00
09/12/2014 18:30,1,0.410,ACTIVE_NO_POWER,213.4,399.53,60.03,1410561003,"040051121000116","019011112586793",25.52,14,0.000,312.88,439.77,10.3,0.0,0.000,76224.700000011,76226.600000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561011,151923.00
09/12/2014 18:30,1,0.421,ACTIVE_NO_POWER,213.6,387.55,60.03,1410561003,"040051121000068","019011112586793",22.49,15,0.000,317.37,439.50,9.4,0.0,0.000,70109.100000024,70110.800000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561012,151924.00
09/12/2014 18:30,1,0.288,ACTIVE,213.5,384.96,60.07,1410561003,"033051125000118","019011112586793",39.06,15,0.139,314.78,441.45,11.2,12.8,0.002,87047.2,87049.8,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561013,151925.00
09/12/2014 18:30,1,0.302,ACTIVE,213.5,420.83,60.03,1410561003,"033051125000150","019011112586793",39.16,15,0.000,311.61,440.83,11.7,0.2,0.000,86107.800000012,86110.300000012,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561015,151926.00
09/12/2014 18:30,1,0.263,ACTIVE,213.6,361.69,60.03,1410561003,"040051121000185","019011112586793",27.52,15,0.131,316.36,440.51,7.2,12.9,0.000,78478.1,78479.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561016,151927.00
09/12/2014 18:30,1,0.346,ACTIVE_NO_POWER,213.2,423.64,60.03,1410561003,"040051121000195","019011112586793",24.06,15,0.000,319.27,441.41,8.1,0.0,0.000,76484.100000025,76485.800000013,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561017,151928.00
09/12/2014 18:30,2,0.443,ACTIVE,215.54,340.25,60.028,1410561003,"274151322000083","019011112586793",27.81,19.30,0,335.14,347.76,12.5,10.2,0.075,257600.1,257600.1,24280,0,0,0,L,1151911521,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561018,151929.00
09/12/2014 18:30,2,0.463,ACTIVE,215.77,342.05,60.001,1410561003,"274151322000076","019011112586793",28.90,19.00,0,336.34,348.66,13.6,11.2,0.080,269400.3,269400.3,24272,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561019,151930.00
09/12/2014 18:30,2,0.275,ACTIVE,215.54,411.48,60.028,1410561003,"274151322000094","019011112586793",38.82,21.50,0,336.94,428.01,10.9,8.6,0.053,193227.3,193227.3,24746,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561020,151931.00
09/12/2014 18:30,2,0.451,ACTIVE,214.87,341.75,60.033,1410561003,"274151322000052","019011112586793",28.65,19.30,0,334.24,347.76,13.1,10.7,0.062,258808.1,258808.1,24221,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561021,151932.00
09/12/2014 18:30,2,0.445,ACTIVE,215.54,341.15,60.028,1410561003,"274151322000085","019011112586793",27.89,18.70,0,336.04,347.76,12.6,10.2,0.066,257932.7,257932.7,24184,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561022,151933.00
09/12/2014 18:30,2,0.439,ACTIVE,215.54,342.05,60.028,1410561003,"274151322000087","019011112586793",27.85,26.50,0,335.44,347.76,12.4,10.0,0.062,245187.5,245187.5,24204,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561023,151934.00
09/12/2014 18:30,2,0.418,ACTIVE,214.64,339.95,60.028,1410561003,"274151322000088","019011112586793",27.51,18.70,0,334.84,347.16,11.7,9.4,0.066,250558.2,250558.2,24195,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561024,151935.00
09/12/2014 18:30,2,0.439,ACTIVE,215.32,342.05,60.006,1410561003,"274151322000095","019011112586793",29.16,19.00,0,335.44,348.36,13.0,10.6,0.080,267013.1,267013.1,24267,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561025,151936.00
09/12/2014 18:30,2,0.295,ACTIVE,215.77,412.08,60.028,1410561003,"274151322000068","019011112586793",38.86,22.30,0,337.54,435.53,11.7,9.3,0.057,191502.7,191502.7,24801,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561026,151937.00
09/12/2014 18:30,2,0.434,ACTIVE,215.32,341.45,60.028,1410561003,"274151322000054","019011112586793",28.27,19.30,0,334.54,348.36,12.4,10.1,0.066,255475.2,255475.2,24333,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561027,151938.00
09/12/2014 18:45,1,0.168,ACTIVE,213.2,346.27,60.03,1410561905,"033051125000132","019011112586793",33.11,15,0.138,317.46,440.47,5.5,11.4,0.002,67748.300000012,67749.300000012,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561914,151939.00
09/12/2014 18:45,1,0.158,ACTIVE_NO_POWER,213.0,377.12,60.03,1410561905,"033051125000135","019011112586793",32.34,15,0.000,319.08,441.20,5.0,0.0,0.000,65282.599999964,65283.699999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561915,151940.00
