ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 18:45,1,0.177,ACTIVE,212.4,354.86,60.03,1410561905,"033051125000118","019011112586793",38.31,15,0.144,315.83,444.69,6.7,12.6,0.003,87049.8,87051.3,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561923,151941.00
09/12/2014 18:45,1,0.193,ACTIVE_NO_POWER,212.9,415.11,60.03,1410561905,"033051125000150","019011112586793",37.51,15,0.000,311.23,444.40,7.1,0.0,0.000,86110.300000012,86111.800000012,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561924,151942.00
09/12/2014 18:45,1,0.052,ACTIVE_NO_POWER,213.1,399.21,60.03,1410561905,"040051121000185","019011112586793",28.38,15,0.000,319.35,439.81,1.4,0.0,0.000,78479.5,78480,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561926,151943.00
09/12/2014 18:45,1,0.013,ACTIVE_NO_POWER,213.1,393.33,60.03,1410561905,"040051121000195","019011112586793",28.54,15,0.000,392.18,394.01,0.3,0.0,0.000,76485.800000013,76486.800000013,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561928,151944.00
09/12/2014 18:45,2,0.285,ACTIVE,215.09,339.34,60.033,1410561905,"274151322000083","019011112586793",27.85,18.70,0,335.14,345.36,8.1,5.9,0.040,257602.0,257602.0,24281,0,0,0,L,1151911521,1,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561929,151945.00
09/12/2014 18:45,2,0.299,ACTIVE,215.54,339.65,60.033,1410561905,"274151322000076","019011112586793",28.65,18.70,0,336.04,346.26,8.7,6.5,0.049,269402.4,269402.4,24273,0,0,0,L,1151911521,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561930,151946.00
09/12/2014 18:45,2,0.182,ACTIVE,215.09,385.63,60.028,1410561905,"274151322000094","019011112586793",36.26,21.00,0,336.04,417.49,6.7,4.5,0.027,193228.9,193228.9,24747,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561931,151947.00
09/12/2014 18:45,2,0.314,ACTIVE,214.87,339.34,60.028,1410561905,"274151322000052","019011112586793",27.61,19.00,0,334.24,345.36,8.8,6.6,0.040,258810.2,258810.2,24222,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561932,151948.00
09/12/2014 18:45,2,0.289,ACTIVE,215.32,339.34,60.028,1410561905,"274151322000085","019011112586793",27.83,18.00,0,335.44,345.96,8.2,6.0,0.044,257934.6,257934.6,24185,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561933,151949.00
09/12/2014 18:45,2,0.291,ACTIVE,215.09,340.55,60.028,1410561905,"274151322000087","019011112586793",27.31,25.80,0,335.14,345.36,8.1,5.9,0.035,245189.4,245189.4,24205,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561934,151950.00
09/12/2014 18:45,2,0.273,ACTIVE,214.87,339.65,60.028,1410561905,"274151322000088","019011112586793",26.76,18.00,0,334.54,345.06,7.4,5.2,0.035,250559.9,250559.9,24196,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561935,151951.00
09/12/2014 18:45,2,0.295,ACTIVE,215.09,339.04,60.022,1410561905,"274151322000095","019011112586793",27.95,18.70,0,335.14,345.06,8.4,6.2,0.035,267015.1,267015.1,24268,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561936,151952.00
09/12/2014 18:45,2,0.199,ACTIVE,216.00,394.05,60.022,1410561905,"274151322000068","019011112586793",36.98,22.30,0,336.04,423.81,7.5,5.3,0.035,191504.4,191504.4,24802,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561937,151953.00
09/12/2014 18:45,2,0.285,ACTIVE,214.87,340.55,60.028,1410561905,"274151322000054","019011112586793",27.79,18.70,0,334.24,345.06,8.1,5.9,0.040,255477.1,255477.1,24334,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410561938,151954.00
09/12/2014 18:45,1,0.046,ALERT,213.3,375.40,60.03,1410561905,"040051121000097","019011112586793",29.72,15,0.000,374.92,391.33,1.3,0.0,0.000,77427.300000012,77428.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410561941,151955.00
09/12/2014 18:45,1,0.132,ALERT,213.2,343.99,60.03,1410561905,"040051121000095","019011112586793",26.45,14,0.000,343.57,357.20,3.4,0.0,0.000,69119.699999988,69120.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410561944,151956.00
09/12/2014 18:45,1,0.080,ALERT,213.2,367.13,60.07,1410561905,"040051121000116","019011112586793",29.40,13,0.000,366.47,380.75,2.3,0.0,0.000,76226.600000011,76227.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410561947,151957.00
09/12/2014 18:45,1,0.060,ALERT,213.5,379.53,60.07,1410561905,"040051121000068","019011112586793",26.77,14,0.000,378.90,393.88,1.6,0.0,0.000,70110.800000012,70111.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410561951,151958.00
09/12/2014 19:00,1,0.003,ACTIVE_NO_POWER,212.5,345.77,60.00,1410562803,"033051125000118","019011112586793",43.32,15,0.000,345.69,347.54,0.1,0.0,0.000,87051.3,87051.8,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562827,151959.00
09/12/2014 19:00,2,0.170,ACTIVE,214.19,337.84,60.033,1410562803,"274151322000083","019011112586793",27.27,18.00,0,333.93,342.65,4.7,2.6,0.022,257603.0,257603.0,24282,0,0,0,L,1151911521,1,121.55,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562838,151960.00
09/12/2014 19:00,2,0.186,ACTIVE,214.87,337.24,60.033,1410562803,"274151322000076","019011112586793",27.59,18.00,0,335.14,343.25,5.2,3.1,0.018,269403.6,269403.6,24274,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562839,151961.00
09/12/2014 19:00,2,0.105,ACTIVE,214.19,337.24,60.033,1410562803,"274151322000094","019011112586793",30.06,19.30,0,334.54,387.74,3.2,1.2,0.013,193229.5,193229.5,24748,0,0,0,L,1151911521,1,121.55,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562840,151962.00
09/12/2014 19:00,2,0.195,ACTIVE,213.74,337.54,60.033,1410562803,"274151322000052","019011112586793",27.29,18.30,0,333.33,342.65,5.4,3.3,0.027,258811.4,258811.4,24223,0,0,0,L,1151911521,1,121.33,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562841,151963.00
09/12/2014 19:00,2,0.172,ACTIVE,214.41,336.94,60.038,1410562803,"274151322000085","019011112586793",27.51,17.50,0,334.54,342.95,4.8,2.7,0.018,257935.7,257935.7,24186,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562842,151964.00
09/12/2014 19:00,2,0.188,ACTIVE,214.19,337.54,60.033,1410562803,"274151322000087","019011112586793",25.60,24.50,0,334.24,342.95,4.9,2.8,0.022,245190.5,245190.5,24206,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562843,151965.00
09/12/2014 19:00,2,0.158,ACTIVE,213.74,336.64,60.028,1410562803,"274151322000088","019011112586793",25.86,17.80,0,333.63,342.35,4.2,2.1,0.013,250560.8,250560.8,24197,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562844,151966.00
09/12/2014 19:00,2,0.178,ACTIVE,214.19,337.24,60.059,1410562803,"274151322000095","019011112586793",27.04,17.80,0,333.93,342.35,4.8,2.8,0.022,267016.2,267016.2,24269,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562845,151967.00
09/12/2014 19:00,2,0.121,ACTIVE,214.87,336.94,60.033,1410562803,"274151322000068","019011112586793",30.28,20.70,0,335.44,397.35,3.8,1.7,0.013,191505.2,191505.2,24803,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562846,151968.00
09/12/2014 19:00,2,0.170,ACTIVE,213.96,336.64,60.028,1410562803,"274151322000054","019011112586793",27.41,18.00,0,333.33,342.35,4.7,2.6,0.018,255478.1,255478.1,24335,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410562847,151969.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151970.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151971.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151972.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151973.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151974.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151975.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151976.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151977.00
09/12/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410562803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563673,151978.00
09/12/2014 19:15,2,0.115,ACTIVE,214.41,336.64,59.996,1410563704,"274151322000083","019011112586793",26.54,17.50,0,332.73,339.95,3.1,1.1,0.013,257603.5,257603.5,24283,0,0,0,L,1151911521,1,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563738,151979.00
09/12/2014 19:15,2,0.127,ACTIVE,215.09,336.94,59.996,1410563704,"274151322000076","019011112586793",26.94,17.80,0,334.24,339.95,3.5,1.4,0.009,269404.1,269404.1,24275,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563739,151980.00
09/12/2014 19:15,2,0.064,ACTIVE_NO_POWER,214.41,336.94,59.980,1410563704,"274151322000094","019011112586793",28.82,18.00,0,333.63,339.34,1.9,0.0,0.004,193229.6,193229.6,24749,0,0,0,L,1151911521,1,121.55,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563740,151981.00
09/12/2014 19:15,2,0.141,ACTIVE,213.96,335.44,59.996,1410563704,"274151322000052","019011112586793",26.42,17.80,0,332.73,339.95,3.8,1.7,0.009,258812.0,258812.0,24224,0,0,0,L,1151911521,1,121.55,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563741,151982.00
09/12/2014 19:15,2,0.117,ACTIVE,214.41,337.24,60.001,1410563704,"274151322000085","019011112586793",26.84,17.00,0,333.93,340.25,3.2,1.1,0.004,257936.1,257936.1,24187,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563742,151983.00
09/12/2014 19:15,2,0.125,ACTIVE,214.41,335.74,60.022,1410563704,"274151322000087","019011112586793",26.02,23.50,0,333.03,340.25,3.3,1.3,0.009,245191.0,245191.0,24207,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563743,151984.00
09/12/2014 19:15,2,0.107,ACTIVE,213.96,336.94,59.990,1410563704,"274151322000088","019011112586793",24.55,17.30,0,333.03,339.34,2.7,0.6,0.004,250561.1,250561.1,24198,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563744,151985.00
09/12/2014 19:15,2,0.117,ACTIVE,214.41,336.34,60.001,1410563704,"274151322000095","019011112586793",26.62,17.30,0,333.33,339.34,3.1,1.1,0.004,267016.7,267016.7,24270,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563745,151986.00
09/12/2014 19:15,2,0.082,ACTIVE,215.09,336.94,60.017,1410563704,"274151322000068","019011112586793",28.94,19.50,0,334.24,340.55,2.4,0.4,0.009,191505.5,191505.5,24804,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563746,151987.00
09/12/2014 19:15,2,0.115,ACTIVE,214.19,336.34,60.001,1410563704,"274151322000054","019011112586793",26.52,17.50,0,332.13,339.34,3.1,1.1,0.009,255478.5,255478.5,24336,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410563747,151988.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151989.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151990.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151991.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151992.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151993.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151994.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151995.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151996.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151997.00
09/12/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410563704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564565,151998.00
09/12/2014 19:30,2,0.092,ACTIVE,215.77,338.44,60.017,1410564603,"274151322000083","019011112586793",25.74,17.30,0,311.99,354.67,2.4,0.4,0.000,257603.7,257603.7,24284,0,0,0,L,1151911521,1,122.23,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564638,151999.00
09/12/2014 19:30,2,0.098,ACTIVE,216.45,339.04,60.017,1410564603,"274151322000076","019011112586793",26.56,17.30,0,323.41,348.66,2.6,0.6,0.000,269404.4,269404.4,24276,0,0,0,L,1151911521,1,122.46,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564639,152000.00
09/12/2014 19:30,2,0.049,ALERT,215.77,324.62,60.012,1410564603,"274151322000094","019011112586793",24.73,17.30,0,296.36,402.16,1.2,0.0,0.000,193229.6,193229.6,24750,0,0,0,L,1151911521,1,122.01,124.94,0002,13,0,0,0,0,0,0,56,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564641,152001.00
09/12/2014 19:30,2,0.111,ACTIVE,215.77,337.54,60.012,1410564603,"274151322000052","019011112586793",26.68,17.50,0,315.30,352.27,3.0,1.0,0.004,258812.4,258812.4,24225,0,0,0,L,1151911521,1,121.55,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564642,152002.00
09/12/2014 19:30,2,0.094,ACTIVE,216.00,339.04,60.017,1410564603,"274151322000085","019011112586793",25.92,16.70,0,317.40,352.27,2.5,0.5,0.004,257936.4,257936.4,24188,0,0,0,L,1151911521,1,122.68,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564643,152003.00
09/12/2014 19:30,2,0.102,ACTIVE,216.00,338.44,60.017,1410564603,"274151322000087","019011112586793",25.11,22.80,0,314.40,354.07,2.6,0.6,0.000,245191.2,245191.2,24208,0,0,0,L,1151911521,1,122.46,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564644,152004.00
09/12/2014 19:30,2,0.078,ACTIVE_NO_POWER,215.32,337.84,60.017,1410564603,"274151322000088","019011112586793",24.57,16.70,0,315.00,353.17,2.0,0.0,0.000,250561.2,250561.2,24199,0,0,0,L,1151911521,1,122.46,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564645,152005.00
09/12/2014 19:30,2,0.090,ACTIVE,215.77,338.74,60.012,1410564603,"274151322000095","019011112586793",26.20,16.70,0,318.30,351.07,2.4,0.4,0.000,267016.9,267016.9,24271,0,0,0,L,1151911521,1,122.46,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564646,152006.00
09/12/2014 19:30,2,0.006,ALERT,216.22,299.97,60.017,1410564603,"274151322000068","019011112586793",41.65,18.70,0,296.36,402.77,0.0,0.0,0.000,191505.5,191505.5,24805,0,0,0,L,1151911521,1,122.23,125.40,0002,18,0,0,0,0,0,0,58,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564648,152007.00
09/12/2014 19:30,2,0.090,ACTIVE,215.54,337.84,60.017,1410564603,"274151322000054","019011112586793",25.98,17.30,0,314.70,352.87,2.4,0.4,0.000,255478.8,255478.8,24337,0,0,0,L,1151911521,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410564649,152008.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152009.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152010.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152011.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152012.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152013.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152014.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152015.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152016.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152017.00
09/12/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410564603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565465,152018.00
09/12/2014 19:45,2,0.064,ALERT,215.09,299.67,59.985,1410565504,"274151322000083","019011112586793",21.43,15.50,0,297.87,340.25,1.4,0.0,0.000,257603.7,257603.7,24285,0,0,0,L,1151911521,1,122.01,124.49,0002,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565539,152019.00
09/12/2014 19:45,2,0.066,ALERT,215.32,298.47,60.001,1410565504,"274151322000076","019011112586793",22.20,15.80,0,297.57,342.95,1.5,0.0,0.000,269404.4,269404.4,24277,0,0,0,L,1151911521,1,122.23,124.72,0002,14,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565542,152020.00
09/12/2014 19:45,2,0.000,ALERT,215.09,298.47,60.006,1410565504,"274151322000094","019011112586793",40.28,15.80,0,297.26,396.45,0.0,0.0,0.000,193229.6,193229.6,24752,0,0,0,L,1151911521,1,122.01,124.49,0100,12,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1410565544,152021.00
09/12/2014 19:45,2,0.088,ALERT,214.87,299.67,60.001,1410565504,"274151322000052","019011112586793",21.27,15.80,0,297.26,341.15,1.9,0.0,0.000,258812.4,258812.4,24226,0,0,0,L,1151911521,1,121.55,124.27,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565545,152022.00
09/12/2014 19:45,2,0.062,ALERT,215.09,298.47,60.001,1410565504,"274151322000085","019011112586793",22.15,15.30,0,297.57,341.15,1.4,0.0,0.000,257936.4,257936.4,24189,0,0,0,L,1151911521,1,122.68,124.27,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565547,152023.00
09/12/2014 19:45,2,0.074,ALERT,215.32,298.47,60.001,1410565504,"274151322000087","019011112586793",20.87,21.00,0,296.96,340.25,1.5,0.0,0.000,245191.3,245191.3,24209,0,0,0,L,1151911521,1,122.46,124.49,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565549,152024.00
09/12/2014 19:45,2,0.049,ALERT,214.41,298.77,60.038,1410565504,"274151322000088","019011112586793",21.21,15.30,0,297.26,339.65,1.1,0.0,0.000,250561.2,250561.2,24200,0,0,0,L,1151911521,1,122.46,124.04,0002,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565551,152025.00
09/12/2014 19:45,2,0.059,ALERT,215.09,299.97,60.043,1410565504,"274151322000095","019011112586793",22.44,15.50,0,298.77,342.35,1.4,0.0,0.000,267016.9,267016.9,24272,0,0,0,L,1151911521,1,122.23,124.04,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565553,152026.00
09/12/2014 19:45,2,0.008,ALERT,215.77,298.17,60.006,1410565504,"274151322000068","019011112586793",40.51,17.00,0,296.96,397.66,0.0,0.0,0.000,191505.5,191505.5,24807,0,0,0,L,1151911521,1,122.46,124.72,0100,15,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1410565555,152027.00
09/12/2014 19:45,2,0.061,ALERT,214.87,299.37,60.012,1410565504,"274151322000054","019011112586793",21.49,15.80,0,297.57,339.95,1.3,0.0,0.000,255478.8,255478.8,24338,0,0,0,L,1151911521,1,122.23,124.04,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410565556,152028.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152029.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152030.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152031.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152032.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152033.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152034.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152035.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152036.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152037.00
09/12/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410565504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410566374,152038.00
09/12/2014 20:00,2,0.020,ALERT,215.09,298.47,60.001,1410566404,"274151322000083","019011112586793",27.21,14.70,0,296.96,301.17,0.0,0.0,0.000,257603.7,257603.7,24287,0,0,0,L,1151911521,1,121.78,124.72,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410566439,152039.00
09/12/2014 20:00,2,0.018,ALERT,215.54,299.07,60.012,1410566404,"274151322000076","019011112586793",28.29,15.00,0,296.36,301.17,0.0,0.0,0.000,269404.4,269404.4,24279,0,0,0,L,1151911521,1,122.46,124.72,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1410566441,152040.00
09/12/2014 20:00,2,0.000,ALERT,215.09,298.17,60.017,1410566404,"274151322000094","019011112586793",0.00,14.70,0,296.36,385.03,0.0,0.0,0.000,193229.6,193229.6,24754,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410566443,152041.00
09/12/2014 20:00,2,0.043,ALERT,214.87,298.47,59.990,1410566404,"274151322000052","019011112586793",27.51,14.70,0,296.06,301.17,0.0,0.0,0.000,258812.4,258812.4,24228,0,0,0,L,1151911521,1,121.55,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410566445,152042.00
09/12/2014 20:00,2,0.020,ALERT,215.32,298.77,60.028,1410566404,"274151322000085","019011112586793",27.65,14.30,0,296.36,300.87,0.0,0.0,0.000,257936.4,257936.4,24191,0,0,0,L,1151911521,1,122.46,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1410566446,152043.00
09/12/2014 20:00,2,0.039,ALERT,215.09,297.57,60.028,1410566404,"274151322000087","019011112586793",20.52,19.50,0,295.76,300.27,0.0,0.0,0.000,245191.3,245191.3,24211,0,0,0,L,1151911521,1,122.01,124.72,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410566448,152044.00
09/12/2014 20:00,2,0.006,ALERT,214.64,298.17,60.017,1410566404,"274151322000088","019011112586793",25.98,14.30,0,296.06,300.57,0.0,0.0,0.000,250561.2,250561.2,24202,0,0,0,L,1151911521,1,122.23,124.49,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410566450,152045.00
09/12/2014 20:00,2,0.012,ALERT,215.09,299.67,60.017,1410566404,"274151322000095","019011112586793",27.63,14.30,0,297.57,301.47,0.0,0.0,0.000,267016.9,267016.9,24274,0,0,0,L,1151911521,1,122.46,124.49,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1410566452,152046.00
09/12/2014 20:00,2,0.000,ALERT,215.54,297.57,60.017,1410566404,"274151322000068","019011112586793",0.00,15.50,0,296.06,385.63,0.0,0.0,0.000,191505.5,191505.5,24809,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410566454,152047.00
09/12/2014 20:00,2,0.016,ALERT,214.64,298.47,60.033,1410566404,"274151322000054","019011112586793",27.67,14.70,0,296.36,300.87,0.0,0.0,0.000,255478.8,255478.8,24340,0,0,0,L,1151911521,1,121.78,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1410566456,152048.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152049.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152050.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152051.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152052.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152053.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152054.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152055.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152056.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152057.00
09/12/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410566404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410567274,152058.00
09/12/2014 20:15,2,0.020,ALERT,213.96,297.57,59.980,1410567303,"274151322000083","019011112586793",25.92,13.70,0,296.06,300.27,0.0,0.0,0.000,257603.7,257603.7,24289,0,0,0,L,1151911521,1,121.33,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1410567338,152059.00
09/12/2014 20:15,2,0.020,ALERT,214.41,298.17,60.006,1410567303,"274151322000076","019011112586793",27.14,13.70,0,295.76,300.27,0.0,0.0,0.000,269404.4,269404.4,24281,0,0,0,L,1151911521,1,121.33,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1410567341,152060.00
09/12/2014 20:15,2,0.000,ALERT,213.96,296.96,59.980,1410567303,"274151322000094","019011112586793",0.00,13.70,0,295.46,368.80,0.0,0.0,0.000,193229.6,193229.6,24756,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1410567343,152061.00
09/12/2014 20:15,2,0.000,ALERT,213.74,297.26,60.022,1410567303,"274151322000052","019011112586793",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,258812.4,258812.4,24230,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1410567345,152062.00
09/12/2014 20:15,2,0.021,ALERT,213.96,298.17,60.001,1410567303,"274151322000085","019011112586793",26.42,13.30,0,296.06,300.27,0.0,0.0,0.000,257936.4,257936.4,24193,0,0,0,L,1151911521,1,121.78,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1410567346,152063.00
09/12/2014 20:15,2,0.000,ALERT,213.96,296.96,60.006,1410567303,"274151322000087","019011112586793",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,245191.3,245191.3,24213,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1410567348,152064.00
09/12/2014 20:15,2,0.000,ALERT,213.51,297.57,60.001,1410567303,"274151322000088","019011112586793",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,250561.2,250561.2,24204,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1410567350,152065.00
09/12/2014 20:15,2,0.012,ALERT,213.74,298.47,60.006,1410567303,"274151322000095","019011112586793",26.34,13.70,0,296.96,300.87,0.0,0.0,0.000,267016.9,267016.9,24276,0,0,0,L,1151911521,1,122.01,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1410567352,152066.00
09/12/2014 20:15,2,0.000,ALERT,214.64,296.66,60.006,1410567303,"274151322000068","019011112586793",0.00,14.70,0,295.46,374.51,0.0,0.0,0.000,191505.5,191505.5,24811,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1410567354,152067.00
09/12/2014 20:15,2,0.016,ALERT,213.74,297.57,60.001,1410567303,"274151322000054","019011112586793",26.48,14.00,0,295.76,300.27,0.0,0.0,0.000,255478.8,255478.8,24342,0,0,0,L,1151911521,1,121.55,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1410567356,152068.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152069.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152070.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152071.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152072.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152073.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152074.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152075.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152076.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152077.00
09/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410567303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410568174,152078.00
09/12/2014 20:30,2,0.000,ALERT,216.22,301.47,60.022,1410568204,"274151322000083","019011112586793",0.00,12.70,0,295.76,302.37,0.0,0.0,0.000,257603.7,257603.7,24291,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568239,152079.00
09/12/2014 20:30,2,0.000,ALERT,216.45,300.57,59.985,1410568204,"274151322000076","019011112586793",0.00,13.00,0,295.46,302.37,0.0,0.0,0.000,269404.4,269404.4,24283,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410568241,152080.00
09/12/2014 20:30,2,0.000,ALERT,216.00,300.27,60.028,1410568204,"274151322000094","019011112586793",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,193229.6,193229.6,24758,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568243,152081.00
09/12/2014 20:30,2,0.000,ALERT,215.77,301.47,60.017,1410568204,"274151322000052","019011112586793",0.00,12.70,0,295.16,302.37,0.0,0.0,0.000,258812.4,258812.4,24232,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568245,152082.00
09/12/2014 20:30,2,0.000,ALERT,216.00,300.87,60.017,1410568204,"274151322000085","019011112586793",0.00,12.70,0,295.46,302.37,0.0,0.0,0.000,257936.4,257936.4,24195,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568247,152083.00
09/12/2014 20:30,2,0.000,ALERT,216.00,299.97,60.017,1410568204,"274151322000087","019011112586793",0.00,17.00,0,294.86,301.47,0.0,0.0,0.000,245191.3,245191.3,24215,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568248,152084.00
09/12/2014 20:30,2,0.000,ALERT,215.54,300.87,60.017,1410568204,"274151322000088","019011112586793",0.00,12.70,0,295.46,301.77,0.0,0.0,0.000,250561.2,250561.2,24206,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568250,152085.00
09/12/2014 20:30,2,0.000,ALERT,216.00,301.77,60.054,1410568204,"274151322000095","019011112586793",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,267016.9,267016.9,24278,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410568252,152086.00
09/12/2014 20:30,2,0.000,ALERT,216.67,300.27,60.022,1410568204,"274151322000068","019011112586793",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,191505.5,191505.5,24813,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568254,152087.00
09/12/2014 20:30,2,0.000,ALERT,215.77,301.17,60.022,1410568204,"274151322000054","019011112586793",0.00,13.00,0,295.16,302.37,0.0,0.0,0.000,255478.8,255478.8,24344,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410568256,152088.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152089.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152090.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152091.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152092.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152093.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152094.00
