ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152095.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152096.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152097.00
09/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410568204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569074,152098.00
09/12/2014 20:45,2,0.000,ALERT,215.32,299.67,59.985,1410569104,"274151322000083","019011112586793",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,257603.7,257603.7,24293,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569140,152099.00
09/12/2014 20:45,2,0.000,ALERT,215.77,300.27,59.990,1410569104,"274151322000076","019011112586793",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,269404.4,269404.4,24285,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410569142,152100.00
09/12/2014 20:45,2,0.000,ALERT,215.32,299.37,59.985,1410569104,"274151322000094","019011112586793",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,193229.6,193229.6,24760,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569143,152101.00
09/12/2014 20:45,2,0.000,ALERT,215.09,299.37,59.985,1410569104,"274151322000052","019011112586793",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,258812.4,258812.4,24234,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410569146,152102.00
09/12/2014 20:45,2,0.000,ALERT,215.32,299.97,59.953,1410569104,"274151322000085","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,257936.4,257936.4,24197,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569148,152103.00
09/12/2014 20:45,2,0.000,ALERT,215.32,298.77,59.980,1410569104,"274151322000087","019011112586793",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,245191.3,245191.3,24217,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569149,152104.00
09/12/2014 20:45,2,0.000,ALERT,214.87,299.07,59.959,1410569104,"274151322000088","019011112586793",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,250561.2,250561.2,24208,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410569151,152105.00
09/12/2014 20:45,2,0.000,ALERT,215.32,300.87,59.985,1410569104,"274151322000095","019011112586793",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,267016.9,267016.9,24280,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569153,152106.00
09/12/2014 20:45,2,0.000,ALERT,216.00,298.77,60.006,1410569104,"274151322000068","019011112586793",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,191505.5,191505.5,24815,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569155,152107.00
09/12/2014 20:45,2,0.000,ALERT,215.09,299.67,59.985,1410569104,"274151322000054","019011112586793",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,255478.8,255478.8,24346,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410569157,152108.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152109.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152110.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152111.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152112.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152113.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152114.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152115.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152116.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152117.00
09/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410569104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410569975,152118.00
09/12/2014 21:00,2,0.000,ALERT,214.87,299.07,60.006,1410570004,"274151322000083","019011112586793",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,257603.7,257603.7,24295,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410570039,152119.00
09/12/2014 21:00,2,0.000,ALERT,215.32,299.67,60.001,1410570004,"274151322000076","019011112586793",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,269404.4,269404.4,24287,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570041,152120.00
09/12/2014 21:00,2,0.000,ALERT,214.64,298.77,60.001,1410570004,"274151322000094","019011112586793",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,193229.6,193229.6,24762,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570043,152121.00
09/12/2014 21:00,2,0.000,ALERT,214.41,298.47,60.006,1410570004,"274151322000052","019011112586793",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,258812.4,258812.4,24236,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410570045,152122.00
09/12/2014 21:00,2,0.000,ALERT,214.87,299.37,60.001,1410570004,"274151322000085","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,257936.4,257936.4,24199,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410570047,152123.00
09/12/2014 21:00,2,0.000,ALERT,214.87,298.17,60.028,1410570004,"274151322000087","019011112586793",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,245191.3,245191.3,24219,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570049,152124.00
09/12/2014 21:00,2,0.000,ALERT,214.41,298.77,60.006,1410570004,"274151322000088","019011112586793",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,250561.2,250561.2,24210,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570050,152125.00
09/12/2014 21:00,2,0.000,ALERT,214.64,300.27,60.012,1410570004,"274151322000095","019011112586793",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,267016.9,267016.9,24282,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570052,152126.00
09/12/2014 21:00,2,0.000,ALERT,215.32,298.47,59.964,1410570004,"274151322000068","019011112586793",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,191505.5,191505.5,24817,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570054,152127.00
09/12/2014 21:00,2,0.000,ALERT,214.64,299.07,60.006,1410570004,"274151322000054","019011112586793",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,255478.8,255478.8,24348,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570056,152128.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152129.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152130.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152131.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152132.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152133.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152134.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152135.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152136.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152137.00
09/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410570004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410570874,152138.00
09/12/2014 21:15,2,0.000,ALERT,215.09,299.67,60.012,1410570904,"274151322000083","019011112586793",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,257603.7,257603.7,24297,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570939,152139.00
09/12/2014 21:15,2,0.000,ALERT,215.77,299.07,59.996,1410570904,"274151322000076","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,269404.4,269404.4,24289,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570940,152140.00
09/12/2014 21:15,2,0.000,ALERT,215.09,299.07,59.985,1410570904,"274151322000094","019011112586793",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,193229.6,193229.6,24764,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570943,152141.00
09/12/2014 21:15,2,0.000,ALERT,214.87,299.97,59.964,1410570904,"274151322000052","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,258812.4,258812.4,24238,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570944,152142.00
09/12/2014 21:15,2,0.000,ALERT,215.32,299.37,59.990,1410570904,"274151322000085","019011112586793",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,257936.4,257936.4,24201,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570946,152143.00
09/12/2014 21:15,2,0.000,ALERT,215.32,298.47,60.012,1410570904,"274151322000087","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,245191.3,245191.3,24221,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570948,152144.00
09/12/2014 21:15,2,0.000,ALERT,214.87,299.07,60.033,1410570904,"274151322000088","019011112586793",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,250561.2,250561.2,24212,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570950,152145.00
09/12/2014 21:15,2,0.000,ALERT,215.09,300.57,59.985,1410570904,"274151322000095","019011112586793",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,267016.9,267016.9,24284,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570952,152146.00
09/12/2014 21:15,2,0.000,ALERT,216.00,298.77,60.006,1410570904,"274151322000068","019011112586793",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,191505.5,191505.5,24819,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570954,152147.00
09/12/2014 21:15,2,0.000,ALERT,215.09,299.67,60.033,1410570904,"274151322000054","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,255478.8,255478.8,24350,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410570956,152148.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152149.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152150.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152151.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152152.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152153.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152154.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152155.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152156.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152157.00
09/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410570904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410571774,152158.00
09/12/2014 21:30,2,0.000,ALERT,214.41,299.07,60.043,1410571804,"274151322000083","019011112586793",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,257603.7,257603.7,24299,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571839,152159.00
09/12/2014 21:30,2,0.000,ALERT,214.87,298.17,60.038,1410571804,"274151322000076","019011112586793",0.00,10.70,0,296.96,302.37,0.0,0.0,0.000,269404.4,269404.4,24291,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571841,152160.00
09/12/2014 21:30,2,0.000,ALERT,214.64,297.87,60.038,1410571804,"274151322000094","019011112586793",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,193229.6,193229.6,24766,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571843,152161.00
09/12/2014 21:30,2,0.000,ALERT,214.19,298.77,60.049,1410571804,"274151322000052","019011112586793",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,258812.4,258812.4,24240,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571845,152162.00
09/12/2014 21:30,2,0.000,ALERT,214.64,298.17,60.038,1410571804,"274151322000085","019011112586793",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,257936.4,257936.4,24203,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571847,152163.00
09/12/2014 21:30,2,0.000,ALERT,214.64,297.26,60.070,1410571804,"274151322000087","019011112586793",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,245191.3,245191.3,24223,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571849,152164.00
09/12/2014 21:30,2,0.000,ALERT,214.19,298.17,60.038,1410571804,"274151322000088","019011112586793",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,250561.2,250561.2,24214,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571850,152165.00
09/12/2014 21:30,2,0.000,ALERT,214.41,299.37,60.038,1410571804,"274151322000095","019011112586793",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,267016.9,267016.9,24286,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410571852,152166.00
09/12/2014 21:30,2,0.000,ALERT,215.09,297.57,60.043,1410571804,"274151322000068","019011112586793",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,191505.5,191505.5,24821,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410571854,152167.00
09/12/2014 21:30,2,0.000,ALERT,214.19,298.77,60.070,1410571804,"274151322000054","019011112586793",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,255478.8,255478.8,24352,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410571856,152168.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152169.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152170.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152171.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152172.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152173.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152174.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152175.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152176.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152177.00
09/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410571804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410572675,152178.00
09/12/2014 21:45,2,0.000,ALERT,215.32,299.07,60.070,1410572704,"274151322000083","019011112586793",0.00,10.30,0,284.94,301.17,0.0,0.0,0.000,257603.7,257603.7,24301,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572738,152179.00
09/12/2014 21:45,2,0.000,ALERT,215.77,299.37,60.028,1410572704,"274151322000076","019011112586793",0.00,10.30,0,284.94,300.87,0.0,0.0,0.000,269404.4,269404.4,24293,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572740,152180.00
09/12/2014 21:45,2,0.000,ALERT,215.09,298.47,60.017,1410572704,"274151322000094","019011112586793",0.00,10.00,0,284.34,299.97,0.0,0.0,0.000,193229.6,193229.6,24768,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572743,152181.00
09/12/2014 21:45,2,0.000,ALERT,214.87,298.47,60.038,1410572704,"274151322000052","019011112586793",0.00,10.30,0,284.64,301.17,0.0,0.0,0.000,258812.4,258812.4,24242,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572745,152182.00
09/12/2014 21:45,2,0.000,ALERT,215.32,299.37,60.054,1410572704,"274151322000085","019011112586793",0.00,10.30,0,284.94,300.57,0.0,0.0,0.000,257936.4,257936.4,24205,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572746,152183.00
09/12/2014 21:45,2,0.000,ALERT,215.32,298.17,60.017,1410572704,"274151322000087","019011112586793",0.00,12.70,0,284.04,300.27,0.0,0.0,0.000,245191.3,245191.3,24225,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410572748,152184.00
09/12/2014 21:45,2,0.000,ALERT,214.87,298.47,60.001,1410572704,"274151322000088","019011112586793",0.00,10.70,0,284.64,300.57,0.0,0.0,0.000,250561.2,250561.2,24216,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410572750,152185.00
09/12/2014 21:45,2,0.000,ALERT,215.09,299.97,59.996,1410572704,"274151322000095","019011112586793",0.00,10.00,0,285.84,301.47,0.0,0.0,0.000,267016.9,267016.9,24288,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572752,152186.00
09/12/2014 21:45,2,0.000,ALERT,215.77,298.17,60.043,1410572704,"274151322000068","019011112586793",0.00,11.30,0,284.34,299.67,0.0,0.0,0.000,191505.5,191505.5,24823,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572754,152187.00
09/12/2014 21:45,2,0.000,ALERT,214.87,298.77,60.033,1410572704,"274151322000054","019011112586793",0.00,10.70,0,284.64,300.87,0.0,0.0,0.000,255478.8,255478.8,24354,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410572756,152188.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152189.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152190.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152191.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152192.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152193.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152194.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152195.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152196.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152197.00
09/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410572704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410573574,152198.00
09/12/2014 22:00,2,0.000,ALERT,215.09,299.07,60.017,1410573604,"274151322000083","019011112586793",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,257603.7,257603.7,24303,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573639,152199.00
09/12/2014 22:00,2,0.000,ALERT,215.77,299.37,60.022,1410573604,"274151322000076","019011112586793",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,269404.4,269404.4,24295,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573641,152200.00
09/12/2014 22:00,2,0.000,ALERT,215.09,298.47,60.022,1410573604,"274151322000094","019011112586793",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,193229.6,193229.6,24770,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573643,152201.00
09/12/2014 22:00,2,0.000,ALERT,214.64,298.47,59.990,1410573604,"274151322000052","019011112586793",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,258812.4,258812.4,24244,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573645,152202.00
09/12/2014 22:00,2,0.000,ALERT,215.09,299.07,60.065,1410573604,"274151322000085","019011112586793",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,257936.4,257936.4,24207,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573647,152203.00
09/12/2014 22:00,2,0.000,ALERT,215.32,297.87,60.022,1410573604,"274151322000087","019011112586793",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,245191.3,245191.3,24227,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573648,152204.00
09/12/2014 22:00,2,0.000,ALERT,214.64,298.77,60.054,1410573604,"274151322000088","019011112586793",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,250561.2,250561.2,24218,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573650,152205.00
09/12/2014 22:00,2,0.000,ALERT,215.09,299.97,60.043,1410573604,"274151322000095","019011112586793",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,267016.9,267016.9,24290,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573652,152206.00
09/12/2014 22:00,2,0.000,ALERT,215.77,298.17,60.017,1410573604,"274151322000068","019011112586793",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,191505.5,191505.5,24825,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573654,152207.00
09/12/2014 22:00,2,0.000,ALERT,214.87,298.47,60.017,1410573604,"274151322000054","019011112586793",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,255478.8,255478.8,24356,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410573656,152208.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152209.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152210.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152211.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152212.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152213.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152214.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152215.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152216.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152217.00
09/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410573604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410574474,152218.00
09/12/2014 22:15,2,0.000,ALERT,215.77,299.97,60.065,1410574503,"274151322000083","019011112586793",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,257603.7,257603.7,24305,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410574538,152219.00
09/12/2014 22:15,2,0.000,ALERT,216.00,299.97,60.038,1410574503,"274151322000076","019011112586793",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,269404.4,269404.4,24297,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574540,152220.00
09/12/2014 22:15,2,0.000,ALERT,215.54,299.67,60.028,1410574503,"274151322000094","019011112586793",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,193229.6,193229.6,24772,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574542,152221.00
09/12/2014 22:15,2,0.000,ALERT,215.32,299.97,60.043,1410574503,"274151322000052","019011112586793",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,258812.4,258812.4,24246,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574544,152222.00
09/12/2014 22:15,2,0.000,ALERT,215.77,300.27,60.043,1410574503,"274151322000085","019011112586793",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,257936.4,257936.4,24209,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410574546,152223.00
09/12/2014 22:15,2,0.000,ALERT,215.54,299.37,60.028,1410574503,"274151322000087","019011112586793",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,245191.3,245191.3,24229,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574548,152224.00
09/12/2014 22:15,2,0.000,ALERT,215.09,299.67,60.033,1410574503,"274151322000088","019011112586793",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,250561.2,250561.2,24220,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574550,152225.00
09/12/2014 22:15,2,0.000,ALERT,215.54,301.17,60.028,1410574503,"274151322000095","019011112586793",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,267016.9,267016.9,24292,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574551,152226.00
09/12/2014 22:15,2,0.000,ALERT,216.22,299.37,60.038,1410574503,"274151322000068","019011112586793",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,191505.5,191505.5,24827,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574553,152227.00
09/12/2014 22:15,2,0.000,ALERT,215.54,299.97,60.033,1410574503,"274151322000054","019011112586793",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,255478.8,255478.8,24358,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410574555,152228.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152229.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152230.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152231.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152232.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152233.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152234.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152235.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152236.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152237.00
09/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410574503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410575375,152238.00
09/12/2014 22:30,2,0.000,ALERT,214.19,298.47,60.038,1410575404,"274151322000083","019011112586793",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,257603.7,257603.7,24307,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410575438,152239.00
09/12/2014 22:30,2,0.000,ALERT,214.87,297.57,60.038,1410575404,"274151322000076","019011112586793",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,269404.4,269404.4,24299,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410575440,152240.00
09/12/2014 22:30,2,0.000,ALERT,214.19,297.26,60.038,1410575404,"274151322000094","019011112586793",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,193229.6,193229.6,24774,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410575442,152241.00
09/12/2014 22:30,2,0.000,ALERT,213.96,298.47,60.038,1410575404,"274151322000052","019011112586793",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,258812.4,258812.4,24248,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575444,152242.00
09/12/2014 22:30,2,0.000,ALERT,214.19,297.57,60.038,1410575404,"274151322000085","019011112586793",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,257936.4,257936.4,24211,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575446,152243.00
09/12/2014 22:30,2,0.000,ALERT,214.41,297.57,60.038,1410575404,"274151322000087","019011112586793",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,245191.3,245191.3,24231,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575448,152244.00
09/12/2014 22:30,2,0.000,ALERT,213.74,297.57,60.038,1410575404,"274151322000088","019011112586793",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,250561.2,250561.2,24222,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575450,152245.00
09/12/2014 22:30,2,0.000,ALERT,214.19,298.77,60.038,1410575404,"274151322000095","019011112586793",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,267016.9,267016.9,24294,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575452,152246.00
09/12/2014 22:30,2,0.000,ALERT,214.87,297.26,60.038,1410575404,"274151322000068","019011112586793",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,191505.5,191505.5,24829,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575453,152247.00
09/12/2014 22:30,2,0.000,ALERT,213.96,297.87,60.033,1410575404,"274151322000054","019011112586793",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,255478.8,255478.8,24360,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410575455,152248.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152249.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152250.00
