ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152251.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152252.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152253.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152254.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152255.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152256.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152257.00
09/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410575404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410576274,152258.00
09/12/2014 22:45,2,0.000,ALERT,214.87,299.07,59.964,1410576304,"274151322000083","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,257603.7,257603.7,24309,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410576339,152259.00
09/12/2014 22:45,2,0.000,ALERT,215.32,298.47,60.017,1410576304,"274151322000076","019011112586793",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,269404.4,269404.4,24301,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410576341,152260.00
09/12/2014 22:45,2,0.000,ALERT,214.87,298.47,59.996,1410576304,"274151322000094","019011112586793",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,193229.6,193229.6,24776,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410576343,152261.00
09/12/2014 22:45,2,0.000,ALERT,214.41,299.37,60.006,1410576304,"274151322000052","019011112586793",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,258812.4,258812.4,24250,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410576345,152262.00
09/12/2014 22:45,2,0.000,ALERT,214.87,298.77,59.996,1410576304,"274151322000085","019011112586793",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,257936.4,257936.4,24213,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410576346,152263.00
09/12/2014 22:45,2,0.000,ALERT,214.87,298.47,59.990,1410576304,"274151322000087","019011112586793",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,245191.3,245191.3,24233,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410576348,152264.00
09/12/2014 22:45,2,0.000,ALERT,214.41,298.77,60.001,1410576304,"274151322000088","019011112586793",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,250561.2,250561.2,24224,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410576350,152265.00
09/12/2014 22:45,2,0.000,ALERT,214.87,299.67,59.996,1410576304,"274151322000095","019011112586793",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,267016.9,267016.9,24296,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410576352,152266.00
09/12/2014 22:45,2,0.000,ALERT,215.54,297.87,59.969,1410576304,"274151322000068","019011112586793",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,191505.5,191505.5,24831,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410576354,152267.00
09/12/2014 22:45,2,0.000,ALERT,214.64,299.07,60.001,1410576304,"274151322000054","019011112586793",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,255478.8,255478.8,24362,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410576356,152268.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152269.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152270.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152271.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152272.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152273.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152274.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152275.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152276.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152277.00
09/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410576304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410577175,152278.00
09/12/2014 23:00,2,0.000,ALERT,214.87,299.07,60.038,1410577204,"274151322000083","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,257603.7,257603.7,24311,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577239,152279.00
09/12/2014 23:00,2,0.000,ALERT,215.32,299.37,60.033,1410577204,"274151322000076","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,269404.4,269404.4,24303,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577241,152280.00
09/12/2014 23:00,2,0.000,ALERT,214.87,298.47,60.022,1410577204,"274151322000094","019011112586793",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,193229.6,193229.6,24778,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577243,152281.00
09/12/2014 23:00,2,0.000,ALERT,214.41,299.37,60.033,1410577204,"274151322000052","019011112586793",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,258812.4,258812.4,24252,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410577245,152282.00
09/12/2014 23:00,2,0.000,ALERT,214.87,298.77,60.033,1410577204,"274151322000085","019011112586793",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,257936.4,257936.4,24215,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577247,152283.00
09/12/2014 23:00,2,0.000,ALERT,214.87,298.47,60.038,1410577204,"274151322000087","019011112586793",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,245191.3,245191.3,24235,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410577249,152284.00
09/12/2014 23:00,2,0.000,ALERT,214.41,298.77,60.033,1410577204,"274151322000088","019011112586793",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,250561.2,250561.2,24226,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577251,152285.00
09/12/2014 23:00,2,0.000,ALERT,214.64,299.97,60.033,1410577204,"274151322000095","019011112586793",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,267016.9,267016.9,24298,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410577252,152286.00
09/12/2014 23:00,2,0.000,ALERT,215.32,298.17,60.033,1410577204,"274151322000068","019011112586793",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,191505.5,191505.5,24833,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577254,152287.00
09/12/2014 23:00,2,0.000,ALERT,214.64,299.37,60.033,1410577204,"274151322000054","019011112586793",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,255478.8,255478.8,24364,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410577256,152288.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152289.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152290.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152291.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152292.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152293.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152294.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152295.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152296.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152297.00
09/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410577204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578074,152298.00
09/12/2014 23:15,2,0.000,ALERT,215.09,299.67,60.033,1410578106,"274151322000083","019011112586793",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,257603.7,257603.7,24313,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410578141,152299.00
09/12/2014 23:15,2,0.000,ALERT,215.54,299.67,60.028,1410578106,"274151322000076","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,269404.4,269404.4,24305,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410578144,152300.00
09/12/2014 23:15,2,0.000,ALERT,214.87,299.07,59.990,1410578106,"274151322000094","019011112586793",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,193229.6,193229.6,24780,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410578146,152301.00
09/12/2014 23:15,2,0.000,ALERT,214.87,299.37,60.006,1410578106,"274151322000052","019011112586793",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,258812.4,258812.4,24254,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410578147,152302.00
09/12/2014 23:15,2,0.000,ALERT,214.87,299.37,59.990,1410578106,"274151322000085","019011112586793",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,257936.4,257936.4,24217,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410578149,152303.00
09/12/2014 23:15,2,0.000,ALERT,215.09,298.47,59.990,1410578106,"274151322000087","019011112586793",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,245191.3,245191.3,24237,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410578151,152304.00
09/12/2014 23:15,2,0.000,ALERT,214.64,299.07,59.996,1410578106,"274151322000088","019011112586793",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,250561.2,250561.2,24228,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410578153,152305.00
09/12/2014 23:15,2,0.000,ALERT,214.87,300.27,59.996,1410578106,"274151322000095","019011112586793",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,267016.9,267016.9,24300,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410578155,152306.00
09/12/2014 23:15,2,0.000,ALERT,215.54,298.47,59.990,1410578106,"274151322000068","019011112586793",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,191505.5,191505.5,24835,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410578157,152307.00
09/12/2014 23:15,2,0.000,ALERT,214.64,299.37,59.980,1410578106,"274151322000054","019011112586793",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,255478.8,255478.8,24366,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410578159,152308.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152309.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152310.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152311.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152312.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152313.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152314.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152315.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152316.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152317.00
09/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410578106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410578977,152318.00
09/12/2014 23:30,2,0.000,ALERT,215.54,300.27,60.033,1410579004,"274151322000083","019011112586793",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,257603.7,257603.7,24315,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579039,152319.00
09/12/2014 23:30,2,0.000,ALERT,216.00,300.27,60.033,1410579004,"274151322000076","019011112586793",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,269404.4,269404.4,24307,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410579041,152320.00
09/12/2014 23:30,2,0.000,ALERT,215.32,299.67,60.033,1410579004,"274151322000094","019011112586793",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,193229.6,193229.6,24782,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579043,152321.00
09/12/2014 23:30,2,0.000,ALERT,215.09,300.87,60.065,1410579004,"274151322000052","019011112586793",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,258812.4,258812.4,24256,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579045,152322.00
09/12/2014 23:30,2,0.000,ALERT,215.54,300.27,60.028,1410579004,"274151322000085","019011112586793",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,257936.4,257936.4,24219,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579047,152323.00
09/12/2014 23:30,2,0.000,ALERT,215.54,299.37,60.028,1410579004,"274151322000087","019011112586793",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,245191.3,245191.3,24239,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579049,152324.00
09/12/2014 23:30,2,0.000,ALERT,215.09,299.97,60.022,1410579004,"274151322000088","019011112586793",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,250561.2,250561.2,24230,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579050,152325.00
09/12/2014 23:30,2,0.000,ALERT,215.32,301.17,60.033,1410579004,"274151322000095","019011112586793",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,267016.9,267016.9,24302,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579052,152326.00
09/12/2014 23:30,2,0.000,ALERT,216.22,299.37,60.033,1410579004,"274151322000068","019011112586793",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,191505.5,191505.5,24837,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579054,152327.00
09/12/2014 23:30,2,0.000,ALERT,215.32,299.97,60.028,1410579004,"274151322000054","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,255478.8,255478.8,24368,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579056,152328.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152329.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152330.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152331.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152332.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152333.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152334.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152335.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152336.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152337.00
09/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410579004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410579875,152338.00
09/12/2014 23:45,2,0.000,ALERT,214.87,299.67,60.012,1410579904,"274151322000083","019011112586793",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,257603.7,257603.7,24317,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410579939,152339.00
09/12/2014 23:45,2,0.000,ALERT,215.32,299.67,60.006,1410579904,"274151322000076","019011112586793",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,269404.4,269404.4,24309,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579941,152340.00
09/12/2014 23:45,2,0.000,ALERT,214.87,299.37,60.012,1410579904,"274151322000094","019011112586793",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,193229.6,193229.6,24784,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579942,152341.00
09/12/2014 23:45,2,0.000,ALERT,214.64,299.37,60.017,1410579904,"274151322000052","019011112586793",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,258812.4,258812.4,24258,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410579945,152342.00
09/12/2014 23:45,2,0.000,ALERT,214.87,300.27,59.980,1410579904,"274151322000085","019011112586793",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,257936.4,257936.4,24221,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410579947,152343.00
09/12/2014 23:45,2,0.000,ALERT,215.09,298.77,60.017,1410579904,"274151322000087","019011112586793",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,245191.3,245191.3,24241,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579948,152344.00
09/12/2014 23:45,2,0.000,ALERT,214.41,299.37,60.006,1410579904,"274151322000088","019011112586793",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,250561.2,250561.2,24232,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579950,152345.00
09/12/2014 23:45,2,0.000,ALERT,214.87,300.87,60.017,1410579904,"274151322000095","019011112586793",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,267016.9,267016.9,24304,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579952,152346.00
09/12/2014 23:45,2,0.000,ALERT,215.54,298.77,60.017,1410579904,"274151322000068","019011112586793",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,191505.5,191505.5,24839,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579954,152347.00
09/12/2014 23:45,2,0.000,ALERT,214.87,299.37,60.017,1410579904,"274151322000054","019011112586793",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,255478.8,255478.8,24370,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410579956,152348.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,78480,78480,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152349.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,76486.800000013,76486.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152350.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87051.8,87051.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152351.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,77428.100000024,77428.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152352.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69120.5,69120.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152353.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,67749.300000012,67749.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152354.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65283.699999988,65283.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152355.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76227.600000011,76227.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152356.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70111.400000036,70111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152357.00
09/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410579904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86111.800000012,86111.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410580776,152358.00
